ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%
18,2006-08-28,70.6375,0.0,0.002,30.711956521739133,0.0,0.0,0.0,0.0
18,2006-08-29,127.2375,0.0,0.0030416666666666665,55.32065217391305,0.0,0.0,0.0,0.0
18,2006-08-30,117.05,0.0,0.00525,50.891304347826086,0.0,0.0,0.0,0.0
18,2006-08-31,118.64999999999999,0.0,0.00020833333333333335,51.586956521739125,0.0,0.0,0.0,0.0
18,2006-09-01,94.05416666666667,0.0,0.004541666666666667,40.89311594202899,0.0,0.0,0.0,0.0
18,2006-09-02,136.30416666666667,0.0,0.010458333333333333,59.262681159420296,0.0,0.0,0.0,0.0
18,2006-09-03,127.55,0.0,0.0025416666666666665,55.45652173913042,0.0,0.0,0.0,0.0
18,2006-09-04,120.21249999999999,0.0,0.004,52.266304347826086,0.0,0.0,0.0,0.0
18,2006-09-05,118.65833333333335,0.0,0.004583333333333333,51.59057971014494,0.0,0.0,0.0,0.0
18,2006-09-06,118.83749999999999,0.0,0.0027083333333333334,51.66847826086956,0.0,0.0,0.0,0.0
18,2006-09-07,118.0625,0.0,0.0009583333333333333,51.33152173913044,0.0,0.0,0.0,0.0
18,2006-09-08,113.8625,0.0,0.005458333333333333,49.505434782608695,0.0,0.0,0.0,0.0
18,2006-09-09,118.33749999999999,0.0,0.0037916666666666667,51.45108695652174,0.0,0.0,0.0,0.0
18,2006-09-10,119.23333333333333,0.0,0.0,51.84057971014493,0.0,0.0,0.0,0.0
18,2006-09-11,118.85833333333333,0.0,0.001625,51.677536231884055,0.0,0.0,0.0,0.0
18,2006-09-12,118.23333333333333,0.0,0.0020833333333333333,51.40579710144927,0.0,0.0,0.0,0.0
18,2006-09-13,118.97916666666667,0.0,0.004208333333333334,51.73007246376812,0.0,0.0,0.0,0.0
18,2006-09-14,67.05416666666666,0.0,0.0,29.15398550724638,0.0,0.0,0.0,0.0
18,2006-09-15,111.16666666666667,0.0,0.0,48.333333333333336,0.0,0.0,0.0,0.0
18,2006-09-16,113.89999999999999,0.0,0.0037916666666666667,49.52173913043478,0.0,0.0,0.0,0.0
18,2006-09-17,115.22083333333335,0.0,0.0030833333333333333,50.096014492753625,0.0,0.0,0.0,0.0
18,2006-09-18,82.29583333333333,0.0,0.0031249999999999997,35.780797101449274,0.0,0.0,0.0,0.0
18,2006-09-19,87.13333333333333,0.0,0.0036249999999999998,37.88405797101449,0.0,0.0,0.0,0.0
18,2006-09-20,95.72500000000001,0.0,0.0,41.619565217391305,0.0,0.0,0.0,0.0
18,2006-09-21,96.15416666666665,0.0,0.0,41.80615942028985,0.0,0.0,0.0,0.0
18,2006-09-22,79.82083333333334,0.0,0.002958333333333333,34.70471014492754,0.0,0.0,0.0,0.0
18,2006-09-23,109.60000000000001,0.0,0.003416666666666667,47.65217391304348,0.0,0.0,0.0,0.0
18,2006-09-24,108.77083333333333,0.0,0.009291666666666667,47.291666666666664,0.0,0.0,0.0,0.0
18,2006-09-25,109.69166666666666,0.0,0.0,47.69202898550724,0.0,0.0,0.0,0.0
18,2006-09-26,94.88333333333333,0.0,0.0,41.25362318840579,0.0,0.0,0.0,0.0
18,2006-09-27,94.97916666666667,0.0,0.0021666666666666666,41.29528985507246,0.0,0.0,0.0,0.0
18,2006-09-28,82.33333333333333,0.0,0.0006666666666666666,35.79710144927537,0.0,0.0,0.0,0.0
18,2006-09-29,62.6875,0.0,0.00125,27.255434782608695,0.0,0.0,0.0,0.0
18,2006-09-30,101.89999999999999,0.0,0.0036666666666666666,44.30434782608695,0.0,0.0,0.0,0.0
18,2006-10-01,83.06666666666666,0.0,0.0032916666666666667,36.1159420289855,0.0,,,
18,2006-10-02,83.32083333333334,0.0,0.0,36.22644927536232,0.0,,,
18,2006-10-03,78.58333333333333,0.0,0.0,34.166666666666664,0.0,,,
18,2006-10-04,78.32083333333334,0.0,0.0,34.052536231884055,0.0,,,
18,2006-10-05,72.45416666666667,0.0,0.0028333333333333335,31.5018115942029,0.0,,,
18,2006-10-06,75.44583333333334,0.0,0.002458333333333333,32.80253623188406,0.0,,,
18,2006-10-07,75.34583333333333,0.0,0.0,32.75905797101449,0.0,,,
18,2006-10-08,75.27083333333333,0.0,0.005125,32.72644927536232,0.0,,,
18,2006-10-09,75.28750000000001,0.0,0.00175,32.733695652173914,0.0,,,
18,2006-10-10,75.29583333333333,0.0,0.0,32.73731884057971,0.0,,,
18,2006-10-11,75.79166666666667,0.0,0.0,32.95289855072463,0.0,,,
18,2006-10-12,66.5625,0.0,0.0,28.940217391304344,0.0,,,
18,2006-10-13,77.50416666666666,0.0,0.0,33.697463768115945,0.0,,,
18,2006-10-14,77.33749999999999,0.0,0.0,33.625,0.0,,,
18,2006-10-15,77.25416666666666,0.0,0.0008333333333333334,33.588768115942024,0.0,,,
18,2006-10-16,77.29166666666667,0.0,0.0032916666666666667,33.60507246376812,0.0,,,
18,2006-10-17,80.90416666666667,0.0,0.00175,35.175724637681164,0.0,,,
18,2006-10-18,87.13333333333333,0.0,0.0,37.88405797101449,0.0,,,
18,2006-10-19,82.45833333333333,0.0,0.0,35.85144927536232,0.0,,,
18,2006-10-20,85.45833333333333,0.0,0.0022083333333333334,37.155797101449274,0.0,,,
18,2006-10-21,91.05,0.0,0.0014999999999999998,39.586956521739125,0.0,,,
18,2006-10-22,83.48333333333333,0.0,0.0012083333333333334,36.29710144927536,0.0,,,
18,2006-10-23,79.41250000000001,0.0,0.0012916666666666667,34.52717391304348,0.0,,,
18,2006-10-24,79.95833333333333,0.0,0.00125,34.76449275362319,0.0,,,
18,2006-10-25,75.7,1516.2131666666667,235.00379166666667,32.91304347826087,28.40015129798701,,,
18,2006-10-26,68.6125,2386.9026666666664,595.0860833333334,29.831521739130434,16.351348393203576,0.0,0.0,293.792222222222
18,2006-10-27,74.52083333333333,2502.6622916666665,595.3432083333333,32.40036231884058,16.93793612063731,0.0,0.0,238.585
18,2006-10-28,82.33749999999999,2734.227833333333,589.5145416666667,35.79891304347826,17.129631266402026,0.0,0.0,156.59875
18,2006-10-29,62.0375,2316.8972083333333,597.614625,26.972826086956523,15.23114525311717,0.0,0.0,92.2167083333334
18,2006-10-30,104.45833333333333,2931.745125,594.5020833333333,45.416666666666664,20.267581051898038,0.0,0.0,282.160416666667
18,2006-10-31,79.825,2535.6602916666666,593.0052916666667,34.70652173913044,17.90741487831071,0.0,0.0,264.84375
18,2006-11-01,73.8875,2356.1347083333335,594.4827916666667,32.125,17.83839980286922,0.0,0.0,373.839916666667
18,2006-11-02,80.47916666666667,2587.523875,596.5265,34.99094202898551,17.69229381077262,0.0,0.0,515.4
18,2006-11-03,66.71249999999999,2364.075333333333,597.7813333333334,29.005434782608695,16.052066198962077,0.0,0.0,325.348333333333
18,2006-11-04,71.175,2460.595875,597.2814999999999,30.945652173913047,16.454027624507823,0.0,0.0,147.724458333333
18,2006-11-05,64.59166666666667,2470.909958333333,595.5964583333333,28.083333333333332,14.869782256387248,0.0,0.0,23.870875
18,2006-11-06,62.32916666666667,2515.4374166666666,594.7342083333333,27.09963768115942,14.094927349006353,0.0,0.0,8.204125
18,2006-11-07,62.27916666666667,2638.147125,544.9925,27.077898550724637,13.428540674062,0.0,0.0,7.58304166666667
18,2006-11-08,62.30416666666667,2749.291833333333,593.16,27.08876811594203,12.890842061894201,0.0,0.0,187.168125
18,2006-11-09,63.10833333333333,1448.5377916666666,592.8717083333333,27.438405797101446,24.782317601674205,0.0,0.0,253.846166666667
18,2006-11-10,73.64999999999999,1838.9624166666665,594.55325,32.02173913043478,22.781637417005392,0.0,0.0,337.264458333333
18,2006-11-11,60.3375,2218.17175,594.365375,26.23369565217391,15.473094565377995,0.0,0.0,443.333333333333
18,2006-11-12,62.97083333333333,1781.0202083333334,596.6395,27.378623188405797,20.112017179916116,0.0,0.0,307.090166666667
18,2006-11-13,68.19583333333334,2313.33,595.0920416666667,29.65036231884058,16.76892756089466,0.0,0.0,334.129583333333
18,2006-11-14,57.38333333333333,2268.9309166666667,594.7967916666666,24.94927536231884,14.386314073295878,0.0,0.0,206.290708333333
18,2006-11-15,57.40416666666667,2288.06125,594.5324583333334,24.958333333333336,14.27121038487157,0.0,0.0,96.2754166666667
18,2006-11-16,70.08749999999999,1840.2183750000002,593.040625,30.472826086956523,21.6648778164711,0.0,0.0,108.1725
18,2006-11-17,66.51666666666667,2345.7304583333334,595.6193333333333,28.92028985507247,16.130112941069,0.0,0.0,151.303541666667
18,2006-11-18,87.79166666666667,2679.8217916666667,595.7495,38.17028985507246,18.63512959861049,0.0,0.0,228.604166666667
18,2006-11-19,87.37083333333334,2631.7023750000003,596.4919583333334,37.98731884057971,18.88490234808984,0.0,0.0,243.607083333333
18,2006-11-20,84.53750000000001,2427.3503333333333,597.6673333333333,36.755434782608695,19.810798324537963,0.0,0.0,158.912583333333
18,2006-11-21,102.09583333333335,2785.091458333334,596.436,44.389492753623195,20.852282254744427,0.0,0.0,267.703041666667
18,2006-11-22,88.78333333333335,2597.881125,595.1327916666667,38.60144927536232,19.440042486333724,0.0,0.0,212.403375
18,2006-11-23,100.10000000000001,2760.3448750000002,593.1422083333333,43.52173913043478,20.62793572729446,0.0,0.0,258.973625
18,2006-11-24,133.35416666666666,3246.0900416666664,592.7080416666666,57.98007246376812,23.36851232257913,0.0,0.0,393.691666666667
18,2006-11-25,122.91666666666667,3069.707958333333,592.2483333333333,53.44202898550725,22.777116967238825,0.0,0.0,368.754625
18,2006-11-26,150.29999999999998,3485.864125,591.6647916666667,65.34782608695652,24.526386265844483,0.0,0.0,532.047916666667
18,2006-11-27,156.49583333333334,3601.615291666667,591.220875,68.04166666666667,24.71670051316982,0.0,0.0,593.25625
18,2006-11-28,170.40833333333333,3830.6433333333334,590.8031666666667,74.09057971014494,25.304872274137878,0.0,0.0,630.016666666667
18,2006-11-29,179.8083333333333,4032.368375,590.7235416666666,78.17753623188405,25.364987545591266,0.0,0.0,647.775
18,2006-11-30,173.275,4001.6365416666667,590.2689166666667,75.33695652173914,24.631071514626253,0.0,0.0,649.225
18,2006-12-01,97.20416666666667,2844.179166666667,592.2196250000001,42.26268115942029,19.440747892015317,0.0,0.0,350.63025
18,2006-12-02,41.55833333333333,1940.4097916666667,593.9588333333334,18.068840579710145,12.18287259696468,0.0,0.0,123.648791666667
18,2006-12-03,26.395833333333332,1799.5892916666664,594.273125,11.476449275362318,8.34347588677043,0.0,0.0,84.248
18,2006-12-04,51.291666666666664,2132.090041666667,594.5933333333334,22.30072463768116,13.684417239440252,0.0,0.0,147.541416666667
18,2006-12-05,87.62083333333334,2799.8799166666668,594.804125,38.096014492753625,17.80135297865999,0.0,0.0,245.57425
18,2006-12-06,119.14166666666667,3476.4438750000004,595.0213333333334,51.800724637681164,19.494562209461495,0.0,0.0,281.758458333333
18,2006-12-07,114.15416666666665,3401.1854166666667,594.8322083333334,49.63224637681159,19.09178335902903,0.0,0.0,350.93325
18,2006-12-08,118.77499999999999,3517.3524166666666,596.1538333333333,51.641304347826086,19.208532772128393,0.0,0.0,465.491375
18,2006-12-09,60.15833333333333,2456.8960416666664,595.9289166666666,26.155797101449274,13.928169811598604,0.0,0.0,205.26775
18,2006-12-10,78.60000000000001,2783.2613333333334,594.4175416666667,34.17391304347826,16.0639963860143,0.0,0.0,253.447208333333
18,2006-12-11,122.15833333333335,3550.897833333333,593.6802916666667,53.11231884057971,19.569059771909643,0.0,0.0,344.11875
18,2006-12-12,121.31666666666666,3539.119666666667,593.1790416666666,52.746376811594196,19.49890661761241,0.0,0.0,348.41875
18,2006-12-13,99.05416666666667,3206.3207916666665,593.1164166666666,43.06702898550725,17.573198524613908,0.0,0.0,291.732625
18,2006-12-14,122.10000000000001,3553.345458333333,592.9513333333333,53.08695652173914,19.546241932969018,0.0,0.0,342.553833333333
18,2006-12-15,112.86666666666667,3514.2236666666668,592.9092083333334,49.072463768115945,18.26927603703717,0.0,0.0,335.581666666667
18,2006-12-16,69.41666666666667,2667.9187916666665,593.3710833333333,30.181159420289855,14.800493183010794,0.0,0.0,277.469208333333
18,2006-12-17,75.22916666666667,2797.553875,592.6097916666666,32.708333333333336,15.296526734052222,0.0,0.0,231.392375
18,2006-12-18,98.25416666666666,3189.4112083333334,592.524125,42.719202898550726,17.523687442013795,0.0,0.0,292.40425
18,2006-12-19,148.775,4093.56425,593.7173333333334,64.68478260869564,20.673470354512368,0.0,0.0,426.454166666667
18,2006-12-20,149.91666666666666,4112.031083333333,594.0772499999999,65.18115942028986,20.73855851135583,0.0,0.0,443.181625
18,2006-12-21,146.56666666666666,4050.0268333333333,593.2308333333334,63.72463768115942,20.58554399426956,0.0,0.0,424.766291666667
18,2006-12-22,151.94166666666666,4180.827958333333,593.5373333333333,66.06159420289855,20.67281542880729,0.0,0.0,435.741666666667
18,2006-12-23,117.9375,3117.4025416666664,470.81424999999996,51.277173913043484,21.52008935430366,0.0,0.0,436.695052631579
18,2006-12-24,59.925000000000004,1378.9064166666667,204.24941666666666,26.05434782608696,24.72055905171713,0.0,0.0,498.633333333333
18,2006-12-25,174.225,4048.150208333333,594.0366250000001,75.75,24.481548954380962,0.0,0.0,522.429166666667
18,2006-12-26,175.67916666666667,4134.073666666666,593.6624583333333,76.38224637681161,24.17280726707472,0.0,0.0,512.8625
18,2006-12-27,179.21666666666667,4115.546916666667,594.257375,77.92028985507245,24.770562929569863,0.0,0.0,517.2125
18,2006-12-28,175.9125,3977.295583333333,594.2953333333334,76.4836956521739,25.15902870516266,0.0,0.0,523.303208333333
18,2006-12-29,184.4416666666667,4110.33975,594.1225000000001,80.19202898550726,25.5250355048036,0.0,0.0,530.545833333333
18,2006-12-30,177.85,4041.0425416666662,594.1417083333333,77.32608695652173,25.03487832414863,0.0,0.0,524.920833333333
18,2006-12-31,179.15833333333333,4097.926208333333,594.212625,77.89492753623189,24.868976834478612,0.0,0.0,520.6625
18,2007-01-01,174.83333333333334,4125.077708333333,593.4142083333334,76.01449275362319,24.10888589489366,0.0,0.0,521.8125
18,2007-01-02,181.59583333333333,4150.720083333334,594.04525,78.95471014492755,24.88670908193085,0.0,0.0,537.279166666667
18,2007-01-03,181.40833333333333,4158.381249999999,594.1222916666667,78.8731884057971,24.815210713169805,0.0,0.0,528.675
18,2007-01-04,177.29999999999998,4125.368291666667,593.2014166666667,77.08695652173913,24.447308184272313,0.0,0.0,520.258333333333
18,2007-01-05,172.04583333333335,4093.7202916666665,592.033875,74.80253623188406,23.906226583269422,0.0,0.0,499.2625
18,2007-01-06,172.3083333333333,4107.351375,592.2484166666667,74.91666666666667,23.86324291797682,0.0,0.0,494.291666666667
18,2007-01-07,177.36666666666667,4129.283666666667,593.2360833333333,77.1159420289855,24.433311045367486,0.0,0.0,503.654166666667
18,2007-01-08,142.74583333333334,3420.0189583333336,593.8762916666667,62.06340579710145,23.742145638284615,0.0,0.0,442.555416666667
18,2007-01-09,177.2125,4145.100666666666,594.2043333333334,77.04891304347827,24.31892134585875,0.0,0.0,547.80125
18,2007-01-10,193.69583333333333,4446.147458333334,594.7927083333333,84.21557971014492,24.781149874205855,0.0,0.0,594.433333333333
18,2007-01-11,193.86249999999998,4443.262,595.3217083333333,84.28804347826086,24.818579701879685,0.0,0.0,664.333333333333
18,2007-01-12,188.89166666666665,4412.070916666667,594.1977499999999,82.12681159420289,24.353161682647222,0.0,0.0,623.7125
18,2007-01-13,183.79999999999998,4326.18725,593.7957916666667,79.91304347826087,24.167138550617903,0.0,0.0,568.7375
18,2007-01-14,175.57500000000002,4184.341583333334,594.2902916666667,76.33695652173913,23.868250359340685,0.0,0.0,495.495833333333
18,2007-01-15,115.825,2742.6830000000004,495.26516666666663,50.358695652173914,24.022142126280478,0.0,0.0,397.220333333333
18,2007-01-16,181.525,4159.652916666667,595.0929583333333,78.92391304347827,24.823578529739112,0.0,0.0,609.895833333333
18,2007-01-17,183.10833333333335,4120.342125,595.391,79.61231884057972,25.278998794574886,0.0,0.0,612.74125
18,2007-01-18,185.84583333333333,4207.490541666667,595.8818333333334,80.80253623188406,25.125500298625813,0.0,0.0,664.625
18,2007-01-19,189.08333333333334,4388.506541666667,595.0865,82.21014492753623,24.508771208742424,0.0,0.0,684.7625
18,2007-01-20,190.5666666666667,4369.4755,596.1286249999999,82.85507246376812,24.808623419955605,0.0,0.0,694.2
18,2007-01-21,190.9375,4332.5164583333335,596.5264583333334,83.0163043478261,25.068944487083357,0.0,0.0,698.2375
18,2007-01-22,189.98749999999998,4423.502708333333,595.5301666666667,82.6032608695652,24.431142025317136,0.0,0.0,704.825
18,2007-01-23,189.82500000000002,4450.569791666667,595.2674583333334,82.53260869565217,24.261789513374577,0.0,0.0,730.295833333333
18,2007-01-24,189.80416666666667,4423.608958333333,594.929375,82.52355072463769,24.4069803236482,0.0,0.0,587.879166666666
18,2007-01-25,190.82083333333333,4475.656208333333,595.47325,82.96557971014492,24.252365606710676,0.0,0.0,681.616666666667
18,2007-01-26,190.11666666666667,4491.342166666666,596.3949166666666,82.65942028985508,24.078481044004675,0.0,0.0,691.608333333333
18,2007-01-27,185.23749999999998,4449.941583333333,595.4287083333334,80.53804347826087,23.678797262862943,0.0,0.0,713.25
18,2007-01-28,188.57916666666665,4452.973333333333,595.1375416666666,81.9909420289855,24.089548250656986,0.0,0.0,691.316666666667
18,2007-01-29,190.07916666666665,4420.064083333334,595.3084583333333,82.64311594202897,24.461945332403957,0.0,0.0,673.6125
18,2007-01-30,176.625,4110.909333333333,595.37825,76.79347826086956,24.43989379316563,0.0,0.0,627.237916666667
18,2007-01-31,189.61666666666667,4383.331666666667,595.8527083333333,82.44202898550725,24.60691746777597,0.0,0.0,682.8375
18,2007-02-01,189.57500000000002,4418.337041666667,596.1236250000001,82.42391304347827,24.406598715698927,0.0,0.0,719.379166666667
18,2007-02-02,187.8125,4436.469625,595.1438333333333,81.65760869565217,24.080861461249533,0.0,0.0,711.4625
18,2007-02-03,189.3166666666667,4411.34025,597.0326249999999,82.31159420289855,24.411998270946242,0.0,0.0,664.983333333333
18,2007-02-04,189.20833333333334,4367.160833333333,597.559875,82.26449275362319,24.644846171670522,0.0,0.0,632.5725
18,2007-02-05,190.03333333333333,4371.620666666667,597.751,82.62318840579711,24.72705266234089,0.0,0.0,633.7
18,2007-02-06,189.82083333333333,4436.352875,598.0094166666667,82.53079710144927,24.339005575860803,0.0,0.0,674.245833333333
18,2007-02-07,143.81666666666666,3726.115333333333,598.1654166666666,62.52898550724637,21.955228588081514,0.0,0.0,748.4625
18,2007-02-08,115.52499999999999,3113.743916666667,597.4937083333333,50.22826086956521,21.104648484928124,0.0,0.0,627.970833333333
18,2007-02-09,119.86666666666667,3154.4359583333335,597.1620833333333,52.11594202898551,21.6153240884247,0.0,0.0,424.30725
18,2007-02-10,151.12083333333334,3712.9950416666666,597.0832083333333,65.70471014492753,23.15181313103094,0.0,0.0,424.754166666667
18,2007-02-11,161.87083333333334,3871.7876666666666,597.1857083333333,70.3786231884058,23.781656852509332,0.0,0.0,455.829166666667
18,2007-02-12,182.07083333333333,4248.718875,596.500625,79.16123188405797,24.376279550333344,0.0,0.0,505.429166666667
18,2007-02-13,176.975,4126.862291666667,597.418125,76.94565217391303,24.39366086189674,0.0,0.0,472.233333333333
18,2007-02-14,175.625,4192.790125,597.213625,76.3586956521739,23.826938909007918,0.0,0.0,462.454166666667
18,2007-02-15,167.35,4014.6045,597.1397083333333,72.76086956521739,23.711989146959144,0.0,0.0,442.0
18,2007-02-16,179.70416666666665,4226.444666666667,597.1672083333334,78.1322463768116,24.186219908448393,0.0,0.0,481.1
18,2007-02-17,189.0625,4407.685791666667,597.1967916666666,82.20108695652173,24.39943706664889,0.0,0.0,513.304166666667
18,2007-02-18,189.45000000000002,4385.088333333333,596.49675,82.36956521739131,24.575439947427892,0.0,0.0,497.3875
18,2007-02-19,188.91666666666666,4357.662833333333,596.5164166666667,82.1376811594203,24.66048919622829,0.0,0.0,499.793333333333
18,2007-02-20,184.20416666666665,4383.882291666667,595.052875,80.08876811594202,23.90152453182154,0.0,0.0,525.841666666666
18,2007-02-21,173.74166666666667,4080.115,594.4395833333333,75.53985507246377,24.22236907265822,0.0,0.0,471.262041666667
18,2007-02-22,182.95833333333334,4369.394791666667,595.2124583333333,79.54710144927536,23.818584397454607,0.0,0.0,401.896666666667
18,2007-02-23,184.75833333333333,4370.9965,596.0015416666666,80.32971014492753,24.04410495664115,0.0,0.0,281.603333333333
18,2007-02-24,171.45000000000002,4111.343708333333,596.1050833333334,74.54347826086956,23.7213139836308,0.0,0.0,280.495416666667
18,2007-02-25,176.29166666666666,4249.79825,596.00675,76.64855072463767,23.59654988066525,0.0,0.0,321.785
18,2007-02-26,178.2458333333333,4379.8161666666665,594.7661666666667,77.4981884057971,23.149869234110803,0.0,0.0,331.2375
18,2007-02-27,179.1291666666667,4312.5574166666665,594.301875,77.88224637681161,23.627428258330376,-36.375,-33.3333333333333,522.617916666667
18,2007-02-28,175.48749999999998,4157.2101250000005,593.954875,76.29891304347825,24.01205052952028,-105.666666666667,-93.5,663.095416666667
18,2007-03-01,168.32500000000002,4133.075583333333,594.3389583333334,73.18478260869566,23.166494031573382,-99.2083333333333,-85.5,568.012791666667
18,2007-03-02,160.44166666666666,4077.083541666667,594.1310833333333,69.7572463768116,22.384767720076592,-87.2916666666667,-75.5,491.2335
18,2007-03-03,163.02916666666667,4203.695541666667,594.7089583333333,70.88224637681158,22.060690025326558,-94.625,-83.3333333333333,494.941666666667
18,2007-03-04,142.95000000000002,3822.74525,595.415,62.152173913043484,21.271290573181673,-73.0416666666667,-68.3333333333333,334.735833333333
18,2007-03-05,134.70416666666668,3606.4361666666664,596.4362916666666,58.56702898550725,21.246520553200483,-63.4583333333333,-58.0,238.115833333333
18,2007-03-06,156.50416666666666,3905.2275416666666,597.3919999999999,68.04528985507247,22.79631234178014,-84.25,-78.6666666666667,215.345833333333
18,2007-03-07,167.26250000000002,4182.013666666667,596.5599583333334,72.72282608695653,22.7508786437092,-96.3333333333333,-89.8333333333333,600.62375
18,2007-03-08,153.42499999999998,3807.745625,596.409,66.70652173913044,22.91992763215811,-81.8333333333333,-76.3333333333333,978.8
18,2007-03-09,135.28333333333333,3356.3471666666665,595.6241249999999,58.818840579710155,22.927803836475732,-62.4166666666667,-57.5,829.077916666667
18,2007-03-10,117.02499999999999,3097.742791666667,594.7159583333333,50.880434782608695,21.489105232496776,-40.7083333333333,-35.3333333333333,441.5375
18,2007-03-11,116.95833333333333,3089.8115833333336,594.192375,50.85144927536231,21.53199210268278,-47.0416666666667,-41.8333333333333,458.658333333333
18,2007-03-12,127.95833333333333,3333.722208333333,594.204375,55.63405797101449,21.833542427689864,-49.625,-43.8333333333333,482.829166666667
18,2007-03-13,143.94583333333333,3730.7632916666666,592.831125,62.58514492753623,21.947569918826222,-43.625,-37.3333333333333,497.779166666667
18,2007-03-14,139.725,3729.3427916666665,591.7478333333333,60.75000000000001,21.31212976120111,-25.7083333333333,-19.3333333333333,467.225
18,2007-03-15,119.3,3237.002375,593.6625,51.8695652173913,20.964401259256615,-44.875,-36.3333333333333,318.484208333333
18,2007-03-16,129.13333333333333,3467.7084166666664,595.7363333333334,56.14492753623188,21.182676170637603,-53.9583333333333,-48.3333333333333,310.15375
18,2007-03-17,132.63750000000002,3573.3723750000004,595.805625,57.66847826086957,21.114125070718384,-63.4583333333333,-57.6666666666667,286.038333333333
18,2007-03-18,123.97083333333335,3418.1662916666664,595.6269583333334,53.90036231884058,20.63057684847943,-52.5,-48.1666666666667,268.460833333333
18,2007-03-19,116.79166666666667,3275.0046666666663,596.232625,50.778985507246375,20.28546515726763,-44.7083333333333,-39.1666666666667,438.583333333333
18,2007-03-20,114.60416666666667,3186.1426666666666,595.2434166666667,49.82789855072463,20.460687721523527,-43.8333333333333,-35.5,357.2115
18,2007-03-21,127.53750000000001,3428.4877083333336,595.4785,55.45108695652174,21.160227896884322,-50.4583333333333,-43.3333333333333,255.113041666667
18,2007-03-22,130.475,3566.095125,593.507875,56.72826086956522,20.81226847998528,-35.5416666666667,-29.3333333333333,356.252083333333
18,2007-03-23,143.88333333333333,3717.916833333333,592.9779166666666,62.55797101449275,22.013842638252783,-67.9583333333333,-61.1666666666667,324.479166666667
18,2007-03-24,163.69583333333333,4063.6390833333335,593.4057083333333,71.17210144927536,22.914349581310898,-91.9583333333333,-85.8333333333333,396.90375
18,2007-03-25,143.85416666666666,3668.771083333333,592.9599166666667,62.54528985507246,22.304211214110836,-63.0833333333333,-53.0,384.164791666667
18,2007-03-26,170.60416666666666,4111.35175,591.560125,74.17572463768116,23.60424082068764,-54.5416666666667,-40.6666666666667,532.987291666667
18,2007-03-27,187.32500000000002,4475.652791666666,590.2132083333333,81.44565217391305,23.808080994367426,-51.8333333333333,-47.0,615.254166666667
18,2007-03-28,197.3125,4512.068166666667,591.4094583333333,85.78804347826086,24.875051292997234,-120.375,-114.0,633.458333333333
18,2007-03-29,171.1833333333333,3841.7380833333336,592.3077083333334,74.42753623188405,25.34654471463151,-100.583333333333,-87.3333333333333,601.580791666667
18,2007-03-30,195.80416666666667,4394.731958333333,592.2422916666667,85.1322463768116,25.34396588041185,-113.75,-106.0,797.291666666667
18,2007-03-31,166.53333333333333,3910.33175,592.3033750000001,72.40579710144928,24.225492149383776,-93.625,-80.5,726.21875
18,2007-04-01,159.23749999999998,3771.14675,592.5689583333334,69.2336956521739,24.019112466696416,-78.6666666666667,-73.8333333333333,701.2125
18,2007-04-02,177.60833333333335,4185.550916666666,591.9589583333333,77.22101449275362,24.137692334713435,-83.5,-77.3333333333333,752.333333333333
18,2007-04-03,157.71666666666667,3735.912958333333,591.4547916666667,68.57246376811594,24.014075869220918,-60.9583333333333,-47.3333333333333,595.872166666667
18,2007-04-04,167.07500000000002,4030.922375,592.4882083333333,72.64130434782608,23.57719160162856,-79.5833333333333,-72.0,537.304166666667
18,2007-04-05,184.2458333333333,4353.273583333334,594.447875,80.106884057971,24.07502527041447,-110.125,-103.166666666667,540.441666666667
18,2007-04-06,169.44166666666666,4026.5802083333333,594.826375,73.67028985507245,23.93695470316993,-102.333333333333,-94.6666666666667,471.1375
18,2007-04-07,174.48749999999998,4083.460958333333,594.8501666666667,75.86413043478261,24.30641734126208,-109.416666666667,-102.5,499.691666666667
18,2007-04-08,179.55416666666667,4166.546541666667,594.8819583333333,78.06702898550725,24.51344155585339,-113.291666666667,-103.333333333333,518.066666666667
18,2007-04-09,187.5875,4364.0185833333335,594.657375,81.55978260869567,24.45132184454684,-120.416666666667,-113.833333333333,560.691666666667
18,2007-04-10,169.14166666666668,4010.8897083333336,593.7483333333333,73.53985507246377,23.988048800159014,-102.5,-95.3333333333333,561.583333333333
18,2007-04-11,179.1291666666667,4234.491625,593.5963333333333,77.88224637681161,24.06301629471808,-107.625,-100.666666666667,580.8375
18,2007-04-12,169.80416666666667,4105.8980833333335,593.5670833333334,73.82789855072464,23.524760765730704,-93.9583333333333,-86.8333333333333,599.816666666667
18,2007-04-13,171.46666666666667,4050.18375,594.3000416666666,74.55072463768116,24.081859386146505,-101.458333333333,-94.6666666666667,617.166666666667
18,2007-04-14,175.42083333333335,4114.748166666667,593.3425833333333,76.26992753623189,24.25062563232066,-108.208333333333,-101.666666666667,605.55
18,2007-04-15,175.6208333333333,4170.306583333333,594.2148333333333,76.356884057971,23.954829706531637,-108.208333333333,-101.5,609.629166666667
18,2007-04-16,176.8791666666667,4258.035958333333,594.808,76.90398550724639,23.629383818450545,-109.166666666667,-102.666666666667,561.233333333333
18,2007-04-17,180.29166666666666,4274.922041666667,594.0946250000001,78.38768115942028,23.990123965451,-111.0,-103.833333333333,576.233333333333
18,2007-04-18,169.15416666666667,4053.128541666667,593.562,73.54528985507245,23.73981665843143,-96.5833333333333,-89.3333333333333,513.983333333333
18,2007-04-19,169.4,4026.8448750000002,592.3882916666666,73.65217391304347,23.929495587203782,-91.2916666666667,-83.8333333333333,472.645833333333
18,2007-04-20,183.22916666666666,4315.670916666667,591.478,79.66485507246377,24.150788985410298,-79.4166666666667,-72.5,509.933333333333
18,2007-04-21,132.36666666666667,3174.6079166666664,590.365125,57.550724637681164,23.717754821603737,-0.416666666666667,15.1666666666667,371.942125
18,2007-04-22,185.95833333333334,4432.179625,590.07925,80.85144927536231,23.866202988357248,-45.125,-35.5,522.366666666667
18,2007-04-23,181.40833333333333,4418.420291666666,589.8155,78.8731884057971,23.354751275940718,-30.9583333333333,-22.8333333333333,544.216666666667
18,2007-04-24,189.3083333333333,4495.789708333333,591.0871666666667,82.30797101449274,23.952385957504767,-77.7083333333333,-70.5,528.716666666667
18,2007-04-25,177.3791666666667,4180.918000000001,592.119125,77.12137681159422,24.133260360257935,-89.0833333333333,-76.3333333333333,543.274208333333
18,2007-04-26,189.1875,4471.524041666667,592.362125,82.25543478260869,24.066997123846022,-97.0,-88.5,597.2625
18,2007-04-27,184.67916666666667,4465.179,591.4470833333334,80.29528985507247,23.526865546089468,-72.5,-64.5,570.404166666667
18,2007-04-28,186.3708333333333,4475.01075,592.0943333333333,81.03079710144927,23.69020953996839,-85.4583333333333,-76.1666666666667,543.75
18,2007-04-29,185.65416666666667,4449.481291666667,591.185375,80.71920289855072,23.734514553417686,-74.1666666666667,-67.6666666666667,552.466666666667
18,2007-04-30,186.1875,4450.159791666667,591.0891666666666,80.95108695652173,23.79906817016449,-72.2083333333333,-64.3333333333333,565.108333333333
18,2007-05-01,189.09166666666667,4475.839625,591.60425,82.21376811594202,24.031612405137402,-94.2083333333333,-87.3333333333333,596.516666666667
18,2007-05-02,188.27916666666667,4460.309041666666,591.216375,81.86050724637681,24.011669364552095,-86.2916666666667,-78.6666666666667,673.8
18,2007-05-03,189.88333333333333,4456.615708333334,590.91575,82.55797101449275,24.23632112647162,-83.5,-77.0,672.329166666667
18,2007-05-04,188.82500000000002,4450.505875,590.6273333333334,82.09782608695653,24.134324767443808,-77.4583333333333,-68.6666666666667,662.1625
18,2007-05-05,187.35833333333335,4457.565583333333,590.4734583333333,81.46014492753623,23.90893937180871,-72.625,-66.0,624.216666666667
18,2007-05-06,189.59166666666667,4453.3589999999995,591.2651666666667,82.43115942028986,24.216790005526665,-96.4166666666667,-89.0,594.65
18,2007-05-07,158.25,3834.634541666667,590.3623333333334,68.80434782608695,23.474955441483885,-45.2083333333333,-26.6666666666667,510.273041666667
18,2007-05-08,157.73749999999998,3789.5510833333333,589.2472083333333,68.58152173913044,23.677302652361217,-24.375,-8.66666666666667,509.082625
18,2007-05-09,177.89166666666665,4378.319041666667,588.059,77.34420289855072,23.111771608974067,-29.5833333333333,-20.8333333333333,561.379166666667
18,2007-05-10,173.84166666666667,4326.981916666667,588.9575416666667,75.58333333333333,22.853558583485075,-15.75,-3.33333333333333,556.195
18,2007-05-11,177.275,4420.769916666667,588.7055,77.07608695652175,22.810490269238358,-24.4583333333333,-17.1666666666667,639.4
18,2007-05-12,183.55416666666667,4469.856791666666,589.637375,79.80615942028986,23.359076887403017,-55.0,-47.1666666666667,710.216666666667
18,2007-05-13,184.29583333333335,4424.996833333334,590.6951666666666,80.1286231884058,23.69122897551854,-74.75,-66.1666666666667,703.4
18,2007-05-14,182.5666666666667,4399.808958333333,590.4275416666667,79.3768115942029,23.60329881115893,-56.8333333333333,-50.5,754.404166666667
18,2007-05-15,175.61249999999998,4377.637708333333,588.84725,76.3532608695652,22.81921218830875,-20.4583333333333,-12.8333333333333,755.033333333333
18,2007-05-16,178.8375,4420.238958333333,590.25525,77.7554347826087,23.014305834804276,-35.0,-27.1666666666667,665.7125
18,2007-05-17,160.88750000000002,4011.0746249999997,591.3451666666666,69.95108695652175,22.81637253674049,-47.4166666666667,-39.5,558.216666666667
18,2007-05-18,173.07916666666665,4270.935666666667,591.682875,75.25181159420289,23.051904076652885,-68.4583333333333,-60.8333333333333,610.695833333333
18,2007-05-19,173.64166666666665,4298.00375,590.5994166666667,75.4963768115942,22.981173074954985,-48.875,-39.3333333333333,642.65
18,2007-05-20,160.10833333333332,3915.2737916666665,591.18275,69.61231884057972,23.26145291251148,-31.4166666666667,-15.0,602.03475
18,2007-05-21,177.65833333333333,4268.460333333333,590.7758749999999,77.2427536231884,23.67551155512931,-61.4583333333333,-48.6666666666667,657.937583333333
18,2007-05-22,181.3083333333333,4315.2143750000005,589.783125,78.82971014492753,23.9001390541834,-52.75,-44.3333333333333,678.566666666667
18,2007-05-23,161.99166666666667,3958.1525416666664,588.1477083333333,70.43115942028986,23.280118376494414,-6.45833333333333,1.33333333333333,641.970833333333
18,2007-05-24,166.7875,4090.952041666667,587.3715833333333,72.5163043478261,23.19124952261265,-3.625,5.5,637.541666666667
18,2007-05-25,168.875,4145.679375,587.118,73.42391304347827,23.171528832151104,-5.75,7.33333333333333,624.859166666667
18,2007-05-26,182.26250000000002,4427.36475,588.179125,79.24456521739131,23.417312842061786,-21.8333333333333,-14.6666666666667,808.158333333333
18,2007-05-27,164.29166666666666,4091.107625,588.8745,71.43115942028986,22.843343406026598,-1.75,6.0,905.029166666667
18,2007-05-28,154.96666666666667,3798.0259583333336,588.864375,67.37681159420289,23.20947948292539,4.5,13.0,599.0575
18,2007-05-29,170.19583333333333,4103.644333333334,588.42425,73.9981884057971,23.59197223990524,-14.5833333333333,-6.66666666666667,584.770833333333
18,2007-05-30,176.92916666666667,4264.789083333333,587.3878333333333,76.92572463768116,23.598636573189403,-16.125,-8.66666666666667,650.629166666667
18,2007-05-31,176.70416666666665,4316.599958333333,586.63175,76.82789855072463,23.28573903283325,-12.5,-5.5,686.2125
18,2007-06-01,175.975,4332.792125,586.6174166666666,76.51086956521739,23.1029883145694,-11.2083333333333,-2.5,611.979166666667
18,2007-06-02,167.17083333333332,4335.6050000000005,586.1282083333333,72.68297101449275,21.93288880354901,-3.33333333333333,4.5,585.366666666666
18,2007-06-03,167.31666666666666,4202.594916666667,580.875625,72.7463768115942,22.646793019421324,-2.625,12.5,636.48125
18,2007-06-04,174.00833333333333,4324.481083333333,588.408,75.65579710144928,22.88869771202285,-10.0416666666667,1.33333333333333,761.708458333333
18,2007-06-05,181.0625,4427.575791666667,590.1471666666666,78.72282608695652,23.26202650455287,-49.1666666666667,-41.0,931.195833333334
18,2007-06-06,170.2875,4098.093666666667,590.6744166666666,74.03804347826087,23.63665014245241,-71.5416666666667,-56.8333333333333,816.209416666667
18,2007-06-07,168.84166666666667,4169.245875,589.1467083333333,73.40942028985506,23.036004815992182,-47.0,-39.3333333333333,638.075
18,2007-06-08,125.32916666666667,3163.8910833333334,587.6030416666666,54.490942028985515,22.532826118584172,29.8333333333333,41.0,491.363833333333
18,2007-06-09,134.5625,3329.1074583333334,588.7058333333333,58.5054347826087,22.992239323805748,8.08333333333333,20.6666666666667,495.242833333333
18,2007-06-10,183.6,4517.125583333333,588.2200833333333,79.82608695652173,23.12041099440321,-37.8333333333333,-29.0,728.979166666667
18,2007-06-11,181.77083333333334,4492.981333333333,587.6969583333333,79.03079710144928,23.013073359703355,-31.9583333333333,-25.1666666666667,737.633333333333
18,2007-06-12,171.54999999999998,4247.414958333334,586.8628333333334,74.58695652173913,22.9747644839544,-14.0,-5.16666666666667,710.883333333333
18,2007-06-13,173.48749999999998,4295.891875,586.7536249999999,75.42934782608695,22.972056976333157,-8.375,-0.833333333333333,790.1625
18,2007-06-14,179.38750000000002,4420.32625,587.3632916666667,77.99456521739131,23.084628557300118,-18.4583333333333,-10.5,846.8375
18,2007-06-15,174.70000000000002,4327.719791666666,587.4037916666667,75.95652173913044,22.962480963921774,-12.7916666666667,3.0,815.4225
18,2007-06-16,164.22916666666666,4082.9310833333334,587.0853333333333,71.40398550724638,22.880382352495555,-0.5,8.0,795.195833333333
18,2007-06-17,150.37916666666666,3787.2864166666664,586.8654166666666,65.3822463768116,22.586272393461194,16.25,24.6666666666667,755.1125
18,2007-06-18,142.9,3686.998625,586.2209166666667,62.13043478260869,22.04673546178318,24.7083333333333,34.3333333333333,708.75
18,2007-06-19,127.52083333333333,3261.2792083333334,526.0322083333333,55.44384057971015,22.242223391696296,24.1666666666667,32.5,634.827083333333
18,2007-06-20,114.41666666666667,2839.6384583333333,588.3015833333333,49.7463768115942,22.919824070522203,47.125,61.3333333333333,547.16225
18,2007-06-21,38.43333333333333,1254.4810833333333,588.5489166666667,16.71014492753623,17.42725450512196,123.875,135.0,245.1895
18,2007-06-22,36.34166666666667,1518.6543333333332,589.0139166666667,15.80072463768116,13.612282225879946,120.541666666667,131.166666666667,329.515
18,2007-06-23,51.40416666666667,2575.046208333333,588.9428333333334,22.34963768115942,11.355292723522702,98.9583333333333,111.0,513.48575
18,2007-06-24,37.516666666666666,1487.0563750000001,587.785125,16.31159420289855,14.35098958878109,124.666666666667,134.833333333333,299.442833333333
18,2007-06-25,21.46666666666667,836.9849166666667,587.010875,9.333333333333334,14.589218171560708,147.583333333333,157.0,173.8345
18,2007-06-26,56.18333333333334,2053.7482083333334,586.1115833333333,24.42753623188406,15.56128090488427,113.166666666667,123.0,412.715333333333
18,2007-06-27,35.266666666666666,1226.2011666666667,586.2136666666667,15.333333333333332,16.36016674987306,133.875,146.666666666667,240.292291666667
18,2007-06-28,26.854166666666668,1075.2778333333333,587.0794583333333,11.675724637681158,14.206137860700704,143.375,151.666666666667,310.760041666667
18,2007-06-29,102.83749999999999,3605.2288750000002,587.7230833333333,44.711956521739125,16.22570991880971,62.4583333333333,69.8333333333333,783.79325
18,2007-06-30,103.64999999999999,1546.1242916666667,588.0065416666666,45.065217391304344,38.13378737904938,61.4583333333333,76.5,208.516791666667
18,2007-07-01,144.475,2765.3818333333334,588.8950833333333,62.815217391304344,29.718209197271182,13.2916666666667,22.6666666666667,409.603333333333
18,2007-07-02,128.225,3950.73,588.8905833333333,55.75,18.462070090000243,29.5,36.8333333333333,420.021375
18,2007-07-03,139.15416666666667,3821.0070416666663,588.0269999999999,60.50181159420289,20.715881339411442,20.125,28.3333333333333,700.929166666667
18,2007-07-04,146.15416666666667,3775.4799583333333,588.7934166666666,63.54528985507246,22.020342505607186,23.125,29.5,497.741666666667
18,2007-07-05,146.12916666666666,3677.0869583333333,588.337375,63.53442028985508,22.605704437813568,22.0833333333333,31.1666666666667,660.283333333333
18,2007-07-06,156.65,3822.480916666667,587.6108333333333,68.1086956521739,23.311494186443614,13.4583333333333,20.5,763.208333333333
18,2007-07-07,171.67499999999998,4122.839,587.488375,74.6413043478261,23.68621779797853,-1.08333333333333,5.83333333333333,801.820833333333
18,2007-07-08,178.20833333333334,4381.2827916666665,587.149125,77.48188405797102,23.13725114265352,-6.0,2.16666666666667,801.8625
18,2007-07-09,178.34583333333333,4446.19725,585.8601666666667,77.54166666666667,22.817038731493778,-2.79166666666667,4.33333333333333,838.495833333333
18,2007-07-10,178.20000000000002,4434.513458333334,585.3144583333334,77.47826086956522,22.85844906153412,-1.66666666666667,5.16666666666667,849.516666666666
18,2007-07-11,180.49166666666667,4473.1620416666665,586.9615416666667,78.47463768115942,22.952371372317856,-6.41666666666667,0.666666666666667,747.145833333333
18,2007-07-12,185.875,4487.854875,588.25075,80.81521739130434,23.55956214678919,-20.7916666666667,-13.3333333333333,775.283333333333
18,2007-07-13,186.2125,4493.268666666667,588.6980416666667,80.96195652173914,23.573902417438354,-23.3333333333333,-14.1666666666667,443.825
18,2007-07-14,175.46666666666667,4267.446791666666,588.4998333333333,76.28985507246377,23.38899434757972,-11.5416666666667,-2.33333333333333,619.4125
18,2007-07-15,176.35833333333335,4282.182083333333,588.3162916666666,76.67753623188406,23.426957718953716,-10.2083333333333,-2.83333333333333,734.529166666667
18,2007-07-16,185.4,4468.864416666666,587.8329166666666,80.60869565217392,23.599216751056424,-15.25,-8.66666666666667,669.8875
18,2007-07-17,185.5041666666667,4465.7574583333335,587.7790833333333,80.65398550724639,23.62890382130241,-12.3333333333333,-5.66666666666667,818.85
18,2007-07-18,182.59583333333333,4464.48625,587.4902916666666,79.38949275362319,23.265072555163044,-10.2083333333333,-3.66666666666667,756.920833333333
18,2007-07-19,132.29999999999998,3281.0242083333337,587.8584999999999,57.52173913043478,22.936938352621368,42.3333333333333,52.6666666666667,539.355958333333
18,2007-07-20,142.37916666666666,3421.3506666666667,588.4986250000001,61.903985507246375,23.671942417737814,21.1666666666667,28.3333333333333,558.269583333333
18,2007-07-21,175.2541666666667,4189.553541666667,588.0962499999999,76.19746376811595,23.794996486880375,-12.2083333333333,-3.83333333333333,715.0625
18,2007-07-22,184.40833333333333,4392.45675,587.369,80.17753623188406,23.88130672987149,-26.4583333333333,-20.1666666666667,764.045833333333
18,2007-07-23,175.42499999999998,4203.111875,587.9122083333333,76.27173913043478,23.74135889494971,-10.375,-3.83333333333333,746.625
18,2007-07-24,144.95000000000002,3715.4025416666664,588.0900416666667,63.02173913043478,22.192048033018764,18.125,26.1666666666667,812.716666666667
18,2007-07-25,138.4375,3549.930875,587.0805,60.190217391304344,22.182929007972113,30.4166666666667,41.3333333333333,751.944041666667
18,2007-07-26,154.475,3829.386958333333,586.7494583333333,67.16304347826087,22.94636977739921,16.7083333333333,22.8333333333333,800.15
18,2007-07-27,172.88333333333333,4229.209374999999,587.449375,75.16666666666666,23.252999333422167,-2.25,3.5,853.145833333333
18,2007-07-28,178.51250000000002,4393.373083333333,586.784625,77.61413043478261,23.112960927876276,-9.58333333333333,-2.5,839.445833333333
18,2007-07-29,170.62916666666666,4226.844708333333,586.5801250000001,74.18659420289855,22.962650472475005,0.166666666666667,7.16666666666667,830.491666666666
18,2007-07-30,165.93333333333334,4036.3913333333335,586.279,72.14492753623189,23.38435580604699,2.91666666666667,9.5,768.383333333333
18,2007-07-31,172.8166666666667,4185.744791666667,585.923375,75.1376811594203,23.485397569213298,-1.04166666666667,5.5,806.904166666667
18,2007-08-01,175.79999999999998,4309.550416666667,585.1570833333334,76.43478260869566,23.2044854640193,-0.833333333333333,6.0,889.4
18,2007-08-02,178.0041666666667,4416.504875,584.9537083333333,77.39311594202898,22.926433081820665,-0.5,7.5,921.7375
18,2007-08-03,177.90416666666667,4440.48225,585.1089166666667,77.34963768115942,22.78982651915541,-2.79166666666667,3.33333333333333,912.929166666666
18,2007-08-04,156.4,3864.5568333333335,586.1414166666667,68.0,23.020888854828158,13.1666666666667,20.8333333333333,824.329166666667
18,2007-08-05,163.58333333333334,4002.3549583333333,586.4869583333333,71.1231884057971,23.249225455137164,7.75,16.0,730.633333333333
18,2007-08-06,174.20833333333334,4413.702833333334,586.1127083333333,75.7427536231884,22.451784972031103,1.54166666666667,10.1666666666667,720.820833333333
18,2007-08-07,176.95416666666665,4535.189583333334,586.6728333333333,76.93659420289855,22.194756497530957,-0.708333333333333,6.5,742.5125
18,2007-08-08,174.22916666666666,4502.543333333333,585.8547083333334,75.7518115942029,22.011416726447695,2.25,9.5,801.1125
18,2007-08-09,179.40833333333333,4556.008583333333,586.6550833333333,78.0036231884058,22.399747149534992,-2.79166666666667,5.66666666666667,896.533333333333
18,2007-08-10,180.1875,4560.094041666666,587.4409166666667,78.34239130434783,22.476873352493083,-4.91666666666667,2.5,947.320833333334
18,2007-08-11,181.42083333333335,4543.611916666667,587.30175,78.87862318840581,22.712815102576037,-5.5,1.66666666666667,909.133333333334
18,2007-08-12,180.2541666666667,4530.595333333334,587.8388333333334,78.3713768115942,22.631590536862976,-2.04166666666667,5.83333333333333,908.304166666667
18,2007-08-13,161.0625,4052.329625,588.7050833333334,70.02717391304348,22.608654089929814,9.91666666666667,16.5,742.220833333333
18,2007-08-14,174.96666666666667,4362.339291666666,588.4223333333333,76.07246376811594,22.815023217553808,-5.95833333333333,1.33333333333333,775.566666666667
18,2007-08-15,161.90416666666667,4063.08325,588.2189583333333,70.39311594202898,22.66665021090955,11.375,19.3333333333333,740.183333333333
18,2007-08-16,175.08333333333334,4408.105791666667,587.5280833333334,76.12318840579711,22.5932046139609,-2.29166666666667,4.16666666666667,785.108333333333
18,2007-08-17,172.07500000000002,4230.824291666667,588.5269583333334,74.81521739130436,23.135443375922915,-2.08333333333333,6.5,814.179166666667
18,2007-08-18,162.83333333333334,3967.4355833333334,589.6540416666667,70.79710144927536,23.346321781980063,-3.08333333333333,4.0,779.441666666667
18,2007-08-19,160.95000000000002,3951.5833333333335,588.7965416666667,69.97826086956522,23.16887112760708,4.70833333333333,11.8333333333333,770.883333333334
18,2007-08-20,160.92083333333332,3970.6391666666664,589.373125,69.96557971014492,23.05350100714963,5.75,11.5,746.633333333334
18,2007-08-21,160.86666666666667,3985.1519166666662,589.9068333333333,69.94202898550725,22.961815292291696,1.79166666666667,9.0,739.0375
18,2007-08-22,174.225,4386.521625,588.748125,75.75,22.59306940040447,-2.75,3.66666666666667,800.1125
18,2007-08-23,151.67083333333332,3937.761458333333,588.4374166666666,65.94384057971014,21.909764369261904,24.25,32.3333333333333,722.320833333333
18,2007-08-24,150.65833333333333,3870.1912916666665,586.9265833333333,65.5036231884058,22.143474439874172,25.9166666666667,40.3333333333333,698.602916666667
18,2007-08-25,159.42916666666667,4079.060208333334,586.7580416666666,69.31702898550725,22.232725106700517,15.4166666666667,21.3333333333333,781.6875
18,2007-08-26,148.32500000000002,3721.8385,587.8027916666666,64.48913043478261,22.669496316582965,21.9583333333333,29.3333333333333,724.491666666667
18,2007-08-27,163.85416666666666,3993.9959166666667,587.3256666666667,71.24094202898551,23.336456458709588,7.75,15.6666666666667,764.1
18,2007-08-28,168.81666666666666,4109.994583333333,586.9605,73.39855072463767,23.364640822553127,5.91666666666667,13.1666666666667,784.85
18,2007-08-29,148.76250000000002,3770.317333333333,586.3516666666667,64.67934782608697,22.44401764325408,28.8333333333333,35.5,774.1
18,2007-08-30,142.32916666666668,3641.9466666666667,587.5493749999999,61.8822463768116,22.230302010341234,35.125,42.8333333333333,721.9125
18,2007-08-31,154.70833333333334,3831.885166666667,587.86175,67.26449275362319,22.96604755016652,16.5,22.8333333333333,778.3875
18,2007-09-01,143.45416666666668,3708.8586666666665,587.9884583333334,62.3713768115942,22.00178522275556,25.6666666666667,33.5,717.245833333333
18,2007-09-02,132.97083333333333,3501.073083333333,588.10825,57.81340579710146,21.604302612585503,13.75,22.5,691.3125
18,2007-09-03,110.10416666666667,3128.6694583333333,587.7071666666667,47.8713768115942,20.01838831905652,62.4583333333333,68.8333333333333,592.454166666667
18,2007-09-04,129.05833333333334,3469.5807916666668,587.8746666666667,56.11231884057971,21.158948689354347,39.7916666666667,47.8333333333333,606.691666666667
18,2007-09-05,140.92916666666667,3677.9889166666667,587.6377083333333,61.27355072463768,21.795935076264993,31.0416666666667,38.5,639.520833333333
18,2007-09-06,152.37083333333334,3914.949,586.9195833333333,66.24818840579711,22.139141283265193,24.6666666666667,33.8333333333333,722.666666666667
18,2007-09-07,130.30833333333334,3474.3687083333334,586.3695416666667,56.65579710144928,21.334443702916182,48.2916666666667,55.5,653.4375
18,2007-09-08,144.15,3710.9894583333335,586.7444583333333,62.67391304347826,22.095811890779757,32.5416666666667,40.1666666666667,739.391666666667
18,2007-09-09,148.85,3762.710833333333,587.9905833333333,64.71739130434783,22.5026172398313,27.3333333333333,34.1666666666667,742.0625
18,2007-09-10,168.94166666666666,4209.064916666667,588.16075,73.45289855072463,22.831591646012004,4.04166666666667,12.3333333333333,801.766666666667
