ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
18,2007-09-11,153.69166666666666,3858.2382083333337,588.7632916666666,66.82246376811594,22.659291193251914,13.2083333333333,28.3333333333333,761.978333333333
18,2007-09-12,153.525,3795.3608333333336,589.8947916666667,66.75,23.009706147834425,-17.7916666666667,-10.0,817.925
18,2007-09-13,148.34166666666667,3687.054791666667,589.1724583333333,64.4963768115942,22.885931858929332,-1.58333333333333,6.83333333333333,741.920833333333
18,2007-09-14,163.59166666666667,4080.994875,588.8529583333333,71.1268115942029,22.802379298639906,-6.375,2.33333333333333,763.2
18,2007-09-15,158.89166666666668,3881.0113333333334,590.2873333333333,69.08333333333333,23.28848555854657,-51.5833333333333,-44.8333333333333,716.904166666667
18,2007-09-16,158.98749999999998,3862.00375,590.60675,69.12499999999999,23.41721951547388,-43.5416666666667,-36.1666666666667,739.683333333333
18,2007-09-17,145.475,3625.5905000000002,590.2305833333334,63.25000000000001,22.824152139263017,-17.375,-8.66666666666667,651.804166666667
18,2007-09-18,160.27916666666667,3947.1820000000002,589.7743333333334,69.68659420289855,23.09803111153448,-17.625,-8.5,624.3125
18,2007-09-19,158.26666666666668,3917.4779166666667,588.9397083333333,68.81159420289855,22.980947811483443,4.125,11.5,584.2375
18,2007-09-20,168.44166666666666,4207.111083333333,588.2549166666666,73.23550724637681,22.77459112068582,0.208333333333333,8.33333333333333,627.4
18,2007-09-21,163.52916666666667,4087.6340416666667,587.8413333333333,71.09963768115942,22.756646026534817,4.29166666666667,11.0,674.325
18,2007-09-22,172.45000000000002,4340.135208333333,587.904125,74.97826086956522,22.601901467259395,-5.04166666666667,3.16666666666667,787.904166666667
18,2007-09-23,159.225,3877.413458333333,588.8025833333334,69.22826086956522,23.358996525207207,0.416666666666667,13.0,761.033333333333
18,2007-09-24,175.35833333333335,4290.022541666666,588.4866666666667,76.2427536231884,23.251548053410744,-16.5416666666667,-8.5,845.875
18,2007-09-25,137.15833333333333,3572.554791666667,587.4561666666667,59.6340579710145,21.838778267707543,32.25,39.5,688.75
18,2007-09-26,151.14166666666668,3831.820333333333,587.4394583333334,65.71376811594203,22.43696483043757,17.25,24.6666666666667,698.4875
18,2007-09-27,150.25416666666666,3802.2476666666666,588.4764583333333,65.32789855072464,22.478698381883998,17.5,24.8333333333333,693.25
18,2007-09-28,136.15,3532.327125,589.8316666666666,59.19565217391304,21.925109309725478,9.20833333333333,17.8333333333333,618.933333333333
18,2007-09-29,136.12083333333334,3504.5423333333333,589.75,59.18297101449276,22.094202322693523,-19.9583333333333,-12.8333333333333,635.175
18,2007-09-30,136.12916666666666,3486.8565833333337,589.508375,59.18659420289855,22.207626206657306,-16.125,-9.5,606.108333333333
18,2007-10-01,158.70000000000002,3989.967375,589.1517916666667,69.0,22.62521006202463,-22.875,-15.3333333333333,628.883333333333
18,2007-10-02,122.08333333333333,3092.655041666667,589.7342083333333,53.07971014492754,22.454838483059433,25.4583333333333,39.6666666666667,461.943625
18,2007-10-03,144.40833333333333,3730.80975,589.2397916666666,62.786231884057976,22.017813588889414,15.7916666666667,22.6666666666667,537.3125
18,2007-10-04,155.17499999999998,3892.2557916666665,588.7424166666666,67.46739130434783,22.67803485294662,7.95833333333333,14.8333333333333,630.329166666667
18,2007-10-05,161.70416666666668,4050.0211249999998,587.9890833333333,70.30615942028986,22.71166428518046,9.08333333333333,16.1666666666667,672.05
18,2007-10-06,154.225,3883.42675,587.6375416666666,67.05434782608695,22.590440474597166,15.375,22.1666666666667,690.558333333333
18,2007-10-07,164.60416666666666,4046.875125,588.6202083333334,71.56702898550724,23.136947376293342,-2.0,4.83333333333333,744.866666666667
18,2007-10-08,168.55833333333334,4233.707958333333,587.6872916666667,73.28623188405797,22.647192379527386,-12.875,-6.33333333333333,769.191666666667
18,2007-10-09,156.39583333333334,3944.5531666666666,588.3059583333334,67.9981884057971,22.55341972475491,-3.79166666666667,5.66666666666667,706.208333333333
18,2007-10-10,161.11249999999998,3985.9119166666665,589.9745833333333,70.04891304347825,22.99252023946088,-50.5833333333333,-43.6666666666667,716.820833333333
18,2007-10-11,165.01666666666668,4051.3455833333333,590.778375,71.7463768115942,23.169334391445435,-66.7916666666667,-59.3333333333333,706.116666666667
18,2007-10-12,164.89166666666668,3998.1234583333335,591.93225,71.69202898550725,23.459975002369948,-75.625,-68.0,730.475
18,2007-10-13,142.98749999999998,3594.8559583333335,592.19025,62.16847826086956,22.625678801247282,-56.0,-49.5,633.7625
18,2007-10-14,152.88333333333333,3739.648458333333,591.6316666666667,66.47101449275362,23.25489603636949,-70.7916666666667,-63.3333333333333,685.5625
18,2007-10-15,168.77916666666667,4026.903375,591.3007916666667,73.3822463768116,23.841450124743112,-87.75,-81.3333333333333,751.354166666667
18,2007-10-16,168.87083333333334,4052.536125,590.9991666666666,73.42210144927537,23.703517023621295,-87.875,-81.1666666666667,700.675
18,2007-10-17,132.81666666666666,3473.7874166666666,590.0582499999999,57.7463768115942,21.748753783764364,-24.625,-15.0,577.808333333333
18,2007-10-18,149.34583333333333,3815.9094999999998,589.5952916666666,64.93297101449275,22.262815246127943,-5.54166666666667,2.66666666666667,623.85
18,2007-10-19,145.61666666666667,3826.749333333333,589.4852500000001,63.31159420289856,21.64542452973722,20.625,29.5,559.025
18,2007-10-20,135.17916666666667,3595.4720416666664,591.19225,58.77355072463768,21.386459157829556,-13.2916666666667,-5.66666666666667,534.641666666667
18,2007-10-21,154.00416666666666,3854.4797916666666,590.1832499999999,66.95833333333333,22.727503633984043,-17.4166666666667,-10.0,628.854166666667
18,2007-10-22,174.15416666666667,4279.554208333334,589.4609166666667,75.71920289855072,23.148367871117465,-26.625,-18.6666666666667,705.833333333333
18,2007-10-23,167.44583333333333,4128.226583333333,590.3083333333333,72.80253623188405,23.072563873388276,-49.4583333333333,-34.3333333333333,679.483583333333
18,2007-10-24,181.45416666666665,4355.3874166666665,591.1930833333333,78.89311594202898,23.698736437829453,-79.4583333333333,-72.8333333333333,756.229166666667
18,2007-10-25,176.1916666666667,4203.803083333333,591.4076249999999,76.60507246376812,23.841195952519474,-73.5833333333333,-65.8333333333333,705.0625
18,2007-10-26,182.69583333333333,4385.948208333333,591.336625,79.43297101449275,23.69464364938367,-80.125,-71.8333333333333,736.241666666667
18,2007-10-27,189.225,4596.665791666667,591.358625,82.27173913043477,23.41642668369253,-86.9583333333333,-79.8333333333333,744.65
18,2007-10-28,176.525,4164.400708333334,592.9225833333334,76.75,24.112305995369464,-98.0833333333333,-91.8333333333333,685.420833333333
18,2007-10-29,185.15416666666667,4312.24125,593.362625,80.5018115942029,24.42392614410327,-105.833333333333,-100.666666666667,792.183333333333
18,2007-10-30,184.74166666666667,4351.85375,592.3720833333333,80.32246376811595,24.147690637709402,-104.375,-99.0,719.766666666667
18,2007-10-31,186.64583333333334,4474.077708333333,591.845625,81.15036231884058,23.73011343321705,-99.375,-91.8333333333333,759.495833333333
18,2007-11-01,188.44583333333333,4514.795208333334,592.2805,81.93297101449275,23.74288679360702,-104.916666666667,-98.8333333333333,796.225
18,2007-11-02,180.53333333333333,4262.272958333334,592.7771666666666,78.4927536231884,24.093571383549712,-98.75,-92.6666666666667,752.733333333333
18,2007-11-03,155.72916666666666,3816.0404166666667,592.6704583333334,67.70833333333334,23.213575145936428,-75.2083333333333,-69.1666666666667,674.425
18,2007-11-04,155.13750000000002,3817.89425,592.7912083333333,67.45108695652175,23.11415022823118,-76.4583333333333,-69.6666666666667,594.520833333333
18,2007-11-05,175.07500000000002,4336.663166666666,593.4214166666667,76.11956521739131,22.964314267893915,-93.7916666666667,-86.8333333333333,628.458333333333
18,2007-11-06,155.28333333333333,3969.535625,558.7895833333333,67.51449275362319,22.25205778600642,-73.0416666666667,-61.6666666666667,552.9275
18,2007-11-07,157.125,3865.2227083333332,545.2695,68.31521739130434,23.12361906270062,-76.4583333333333,-70.0,788.229166666667
18,2007-11-08,156.92916666666667,3804.833583333333,594.6754166666666,68.23007246376812,23.461352255521707,-74.0,-67.8333333333333,891.975
18,2007-11-09,162.38750000000002,3923.6907916666664,594.3710416666667,70.60326086956522,23.541973060886903,-78.5833333333333,-73.0,833.1
18,2007-11-10,164.84166666666667,3998.1224166666666,594.2263333333334,71.67028985507245,23.45286735877348,-83.25,-77.3333333333333,579.4875
18,2007-11-11,164.83333333333334,4044.6397083333336,594.2265,71.66666666666667,23.181964576785763,-86.1666666666667,-80.5,573.525
18,2007-11-12,164.75833333333333,4070.6709583333336,593.52525,71.63405797101449,23.023239388235027,-82.5,-77.0,764.408333333333
18,2007-11-13,167.5375,4207.254958333334,592.691375,72.84239130434783,22.651566288981435,-82.625,-76.5,671.695833333333
18,2007-11-14,168.87916666666666,4303.063041666667,592.3485,73.42572463768116,22.324585620839034,-79.8333333333333,-73.1666666666667,670.933333333334
18,2007-11-15,165.025,4044.523833333333,593.34875,71.75,23.20958528162957,-79.7083333333333,-69.3333333333333,767.405916666667
18,2007-11-16,163.4625,3982.1227916666667,544.9639583333334,71.07065217391305,23.35008828572139,-79.8333333333333,-69.8333333333333,737.520833333333
18,2007-11-17,168.98749999999998,4087.859375,594.6129583333333,73.47282608695652,23.514928988149613,-84.3333333333333,-78.8333333333333,611.154166666667
18,2007-11-18,168.90833333333333,4042.683333333333,594.5535833333333,73.43840579710145,23.766563531098022,-88.9166666666667,-82.1666666666667,601.8
18,2007-11-19,168.97083333333333,4031.017625,594.458625,73.46557971014494,23.84416326165558,-87.8333333333333,-81.5,610.25
18,2007-11-20,169.0,4120.187708333334,593.7603333333333,73.47826086956522,23.332148954985414,-70.1666666666667,-65.5,598.175
18,2007-11-21,168.75833333333333,4129.3088333333335,593.51,73.3731884057971,23.2473203512576,-72.9583333333333,-68.1666666666667,533.516666666667
18,2007-11-22,169.07500000000002,4131.790458333334,594.84725,73.51086956521739,23.276953854075227,-86.625,-81.5,542.816666666667
18,2007-11-23,152.45416666666668,3715.960875,596.12325,66.28442028985508,23.337439419502918,-63.9166666666667,-52.6666666666667,543.916666666667
18,2007-11-24,170.225,4166.465125,596.1832499999999,74.01086956521739,23.24024113046348,-78.4583333333333,-72.1666666666667,643.079166666667
18,2007-11-25,170.48749999999998,4204.449166666666,595.361,74.125,23.065797461776107,-77.0,-70.8333333333333,1031.07916666667
18,2007-11-26,170.19583333333333,4116.895333333333,594.286875,73.9981884057971,23.516037051167306,-74.125,-68.0,996.008333333333
18,2007-11-27,170.28333333333333,4172.212541666667,594.8866666666667,74.03623188405798,23.21617969932507,-72.2916666666667,-65.0,766.983333333333
18,2007-11-28,173.82083333333333,4136.823916666667,551.972875,75.57427536231883,23.90120682425576,-84.3333333333333,-78.5,746.216666666667
18,2007-11-29,169.20833333333334,4198.196666666667,576.5552916666667,73.56884057971016,22.926829760502986,-83.75,-70.8333333333333,585.953583333333
18,2007-11-30,183.66666666666666,4633.984791666667,589.8445416666667,79.85507246376812,22.545547065692098,-101.666666666667,-96.1666666666667,533.365416666667
18,2007-12-01,152.4125,3772.070125,527.9608333333333,66.2663043478261,22.9840134312632,-75.2916666666667,-63.1666666666667,432.371333333333
18,2007-12-02,153.67083333333332,4182.126,360.49191666666667,66.81340579710144,20.901592243062765,-73.4583333333333,-67.3333333333333,709.083333333333
18,2007-12-03,144.0875,3910.1767916666668,583.8859166666667,62.64673913043478,20.961142496508813,-66.3333333333333,-58.1666666666667,866.779166666667
18,2007-12-04,156.20000000000002,3929.255625,596.955875,67.91304347826087,22.61287509556385,-73.75,-68.0,856.4875
18,2007-12-05,158.35416666666666,4061.7365416666667,590.4175416666667,68.84963768115942,22.176999307606632,-74.7916666666667,-69.3333333333333,864.95
18,2007-12-06,158.375,3968.101583333333,446.98037500000004,68.85869565217392,22.70329457921514,-73.5,-67.1666666666667,895.845833333333
18,2007-12-07,161.88750000000002,3924.5622083333333,564.5407916666667,70.38586956521739,23.464274831588696,-78.5833333333333,-72.6666666666667,935.745833333333
18,2007-12-08,164.10416666666666,3968.1356666666666,594.8510833333333,71.34963768115942,23.5243771837326,-84.0833333333333,-77.5,937.2875
18,2007-12-09,164.10416666666666,3918.0325,594.7977083333334,71.34963768115942,23.825203118884,-85.1666666666667,-78.8333333333333,931.8375
18,2007-12-10,164.75833333333333,3943.516125,594.29475,71.63405797101449,23.765601299384677,-82.125,-74.5,483.03875
18,2007-12-11,166.95416666666668,4047.9229166666664,594.4547916666667,72.58876811594203,23.461191602208885,-83.125,-77.0,628.570833333333
18,2007-12-12,167.14583333333334,4344.390333333334,569.5781666666667,72.67210144927536,21.88526219623247,-83.5416666666667,-78.5,707.421666666667
18,2007-12-13,165.775,4325.185708333333,545.2434166666667,72.07608695652173,21.8021495936345,-81.0833333333333,-75.5,690.852083333333
18,2007-12-14,137.50416666666666,3935.926916666667,594.9285416666667,59.78442028985506,19.872562455622038,-53.9583333333333,-47.3333333333333,409.698333333333
18,2007-12-15,119.075,3189.646583333333,596.1798333333334,51.77173913043479,21.23552794864238,-33.75,-27.6666666666667,227.27
18,2007-12-16,115.02916666666665,3221.967375,595.60475,50.01268115942029,20.308220627328836,-29.8333333333333,-25.1666666666667,260.045833333333
18,2007-12-17,133.90416666666667,3482.2464999999997,595.1485833333334,58.219202898550726,21.873567385945318,-47.9583333333333,-41.8333333333333,504.155833333333
18,2007-12-18,153.74166666666667,3811.236125,595.0459166666667,66.84420289855073,22.94619956726565,-70.5833333333333,-65.0,849.229166666667
18,2007-12-19,166.4,4147.985833333333,595.052125,72.34782608695653,22.81923576161362,-84.2083333333333,-77.8333333333333,935.4
18,2007-12-20,168.97916666666666,4136.131833333334,594.5975,73.46920289855072,23.239342098393514,-85.125,-79.0,882.7
18,2007-12-21,169.09583333333333,4269.187416666667,595.0385833333333,73.51992753623189,22.530598247401322,-86.1666666666667,-79.6666666666667,898.770833333333
18,2007-12-22,169.39166666666668,4218.205958333333,603.846625,73.64855072463769,22.842797943171135,-85.4583333333333,-79.0,982.370833333334
18,2007-12-23,168.70833333333334,4279.972791666666,594.3832083333333,73.35144927536233,22.422320954461156,-82.4583333333333,-75.5,898.694166666667
18,2007-12-24,153.76666666666668,4053.1047083333337,605.088125,66.85507246376812,21.580396227050073,-69.0416666666667,-60.3333333333333,525.82
18,2007-12-25,170.92499999999998,4612.994625,595.2124166666666,74.31521739130434,21.076945759502156,-86.5,-80.1666666666667,555.120833333333
18,2007-12-26,174.22083333333333,4341.024583333333,579.775625,75.7481884057971,22.82931493675472,-91.6666666666667,-86.5,829.754166666667
18,2007-12-27,174.0875,4213.626708333333,594.616875,75.69021739130436,23.501553358018263,-87.4166666666667,-81.1666666666667,1045.32916666667
18,2007-12-28,174.13750000000002,4188.591875,551.1631666666666,75.71195652173913,23.648810277877296,-92.9583333333333,-86.6666666666667,1059.5125
18,2007-12-29,174.28333333333333,4245.649083333333,594.8150833333333,75.77536231884058,23.350533098371226,-89.7916666666667,-84.3333333333333,1056.90833333333
18,2007-12-30,174.07083333333333,4172.1485416666665,590.8317499999999,75.68297101449275,23.73292594265022,-90.625,-84.0,1049.98333333333
18,2007-12-31,155.98333333333332,3890.2647916666665,594.50275,67.81884057971014,22.807835506341302,-73.2916666666667,-63.0,945.264375
18,2008-01-01,170.32916666666668,4156.649416666666,594.8198333333333,74.05615942028986,23.309376838566003,-87.75,-81.8333333333333,1050.28333333333
18,2008-01-02,171.01666666666665,4107.5862916666665,596.60425,74.35507246376811,23.683003508146356,-91.4583333333333,-84.8333333333333,1005.4375
18,2008-01-03,170.90416666666667,4048.089625,596.4032083333333,74.30615942028986,24.015275305461042,-89.5,-83.6666666666667,997.616666666667
18,2008-01-04,170.97916666666666,4096.24325,596.874375,74.33876811594203,23.743377375246343,-87.375,-81.3333333333333,1055.85416666667
18,2008-01-05,170.49166666666667,4109.009875,595.6684166666666,74.1268115942029,23.602119733420103,-86.4583333333333,-79.8333333333333,1114.55416666667
18,2008-01-06,170.1875,4156.414666666667,594.2402083333333,73.99456521739131,23.29130529084201,-83.4166666666667,-77.5,1122.34166666667
18,2008-01-07,177.04583333333335,4389.293791666667,592.292875,76.97644927536233,22.94436788874348,-73.375,-67.8333333333333,972.870833333333
18,2008-01-08,179.41666666666666,4503.922416666667,591.3022916666666,78.0072463768116,22.659844267719063,-52.4166666666667,-46.1666666666667,823.258333333333
18,2008-01-09,50.68333333333334,1387.2384583333333,593.6272916666667,22.036231884057973,20.782562126400425,48.7083333333333,55.1666666666667,185.314541666667
18,2008-01-10,70.14166666666667,1736.7236666666668,594.3565833333333,30.496376811594207,22.973670953730053,12.2916666666667,21.6666666666667,384.416625
18,2008-01-11,174.80416666666667,4295.510333333334,594.0684583333333,76.0018115942029,23.148457130679052,-81.5416666666667,-74.5,968.425
18,2008-01-12,168.475,4123.99925,594.2168333333333,73.25,23.238170044122423,-69.25,-62.0,865.111166666667
18,2008-01-13,187.77083333333334,4474.220958333333,594.4383750000001,81.63949275362319,23.872381364814196,-88.4583333333333,-82.6666666666667,991.054166666667
18,2008-01-14,187.77916666666667,4575.33825,594.3785833333333,81.64311594202898,23.345825700549142,-86.7083333333333,-80.8333333333333,1020.81666666667
18,2008-01-15,187.95833333333334,4569.986333333333,594.8299166666667,81.72101449275362,23.395467180706618,-87.2916666666667,-81.0,1010.6875
18,2008-01-16,187.9,4483.996458333333,594.4945833333334,81.69565217391305,23.836723406570492,-88.3333333333333,-82.0,932.791666666667
18,2008-01-17,188.15416666666667,4575.232541666667,595.0262916666667,81.80615942028984,23.39298840678538,-89.2083333333333,-83.8333333333333,977.283333333333
18,2008-01-18,176.29166666666666,4362.1012083333335,595.7845416666667,76.64855072463767,22.989053119013704,-77.75,-71.5,902.991666666667
18,2008-01-19,172.10833333333335,4184.500583333333,596.5124166666667,74.82971014492755,23.39609112121511,-75.0,-69.1666666666667,950.654166666667
18,2008-01-20,172.34166666666667,4149.193083333334,597.5399166666667,74.93115942028984,23.627168645394775,-75.5,-70.0,984.304166666666
18,2008-01-21,172.27916666666667,4116.354666666667,597.4410416666666,74.90398550724638,23.80701872762718,-69.4166666666667,-63.5,979.979166666667
18,2008-01-22,172.275,4252.816,597.0105,74.90217391304348,23.042558742254545,-69.3333333333333,-64.1666666666667,969.5375
18,2008-01-23,90.74583333333334,2243.2363333333333,596.44575,39.45471014492754,23.011064012327033,8.20833333333333,18.0,508.892833333333
18,2008-01-24,0.0,3.0376250000000002,596.1217916666667,0.0,0.0,96.0833333333333,102.0,4.65670833333333
18,2008-01-25,102.3,2630.127125,596.9682083333333,44.47826086956521,22.1250332148869,-4.29166666666667,2.66666666666667,681.891333333333
18,2008-01-26,148.57500000000002,3725.2390416666663,596.4832083333333,64.59782608695652,22.68697701132982,-50.1666666666667,-43.5,1008.13333333333
18,2008-01-27,155.04999999999998,3853.639833333333,595.4229583333333,67.41304347826087,22.886832228180467,-57.2083333333333,-51.5,1041.88333333333
18,2008-01-28,164.89166666666668,4024.1187083333334,595.1647083333334,71.69202898550725,23.30842681023599,-67.25,-61.5,1077.58333333333
18,2008-01-29,169.10833333333332,4231.1842916666665,588.48925,73.52536231884058,22.734641252544773,-69.3333333333333,-63.0,1134.3125
18,2008-01-30,169.61249999999998,4295.957375,595.8851666666667,73.7445652173913,22.458612906977457,-67.9166666666667,-61.1666666666667,660.220833333333
18,2008-01-31,169.50833333333333,4075.0047083333334,596.2203333333333,73.69927536231884,23.661810765665134,-72.0,-65.6666666666667,505.9625
18,2008-02-01,154.25833333333333,3951.4422083333334,595.6109583333333,67.06884057971014,22.206393847641547,-51.7916666666667,-45.1666666666667,480.13625
18,2008-02-02,121.98333333333333,3390.3695000000002,595.3548333333333,53.03623188405797,20.466260716158256,-18.1666666666667,-8.16666666666667,342.805
18,2008-02-03,171.42083333333335,4160.491416666667,595.005625,74.53079710144928,23.43710736600954,-75.25,-68.6666666666667,516.579166666667
18,2008-02-04,161.01250000000002,4046.143,594.6252083333333,70.0054347826087,22.636193798225456,-62.5416666666667,-53.5,469.780208333333
18,2008-02-05,171.49166666666667,4250.390333333334,593.745375,74.56159420289855,22.950874799394242,-65.4166666666667,-58.5,496.319166666667
18,2008-02-06,171.74166666666667,4277.777291666666,594.99375,74.67028985507247,22.837183439290328,-71.6666666666667,-64.8333333333333,412.967083333333
18,2008-02-07,135.04166666666666,3631.7945416666666,595.0625416666667,58.71376811594203,21.151031675276755,-35.5833333333333,-22.1666666666667,224.005791666667
18,2008-02-08,171.79583333333335,4165.749541666667,594.9166666666666,74.69384057971014,23.458730667873976,-76.5833333333333,-71.0,332.282083333333
18,2008-02-09,171.875,4257.5699583333335,594.856,74.72826086956522,22.96338759514805,-77.4166666666667,-72.1666666666667,312.162083333333
18,2008-02-10,172.525,4246.135833333333,596.091,75.01086956521739,23.112301321809657,-78.0416666666667,-72.0,292.180416666667
18,2008-02-11,172.8166666666667,4198.622583333333,597.385375,75.1376811594203,23.41336440807476,-76.1666666666667,-71.6666666666667,349.242916666667
18,2008-02-12,172.48333333333335,4173.8573750000005,597.2183333333334,74.9927536231884,23.506857237651648,-74.25,-68.8333333333333,255.3025
18,2008-02-13,151.0875,3992.3344583333333,595.8709583333333,65.69021739130434,21.527155890110116,-52.7916666666667,-46.8333333333333,196.165416666667
18,2008-02-14,153.54999999999998,4023.983291666667,595.5202916666666,66.76086956521739,21.70594458337245,-56.0416666666667,-49.5,222.266666666667
18,2008-02-15,141.125,4350.663041666667,588.4610416666667,61.358695652173914,18.451579310521378,-38.375,-25.5,368.750208333333
18,2008-02-16,140.66666666666666,4671.515833333334,595.9115416666667,61.15942028985507,17.128463595893244,-35.6666666666667,-27.3333333333333,551.366666666667
18,2008-02-17,132.25,4611.83575,595.7115833333334,57.49999999999999,16.311987766115333,-26.5833333333333,-20.5,531.054166666667
18,2008-02-18,132.19166666666666,4163.758958333333,595.0989166666667,57.47463768115942,18.059409091968163,-18.2083333333333,-6.33333333333333,274.797708333333
18,2008-02-19,144.24583333333334,4759.98275,596.7799583333333,62.71557971014493,17.23784360236273,-35.4166666666667,-28.0,348.77
18,2008-02-20,104.08333333333333,3105.2540833333333,597.25825,45.2536231884058,19.06641706461898,-0.583333333333333,9.33333333333333,149.687958333333
18,2008-02-21,144.24166666666667,4392.4685,596.9970416666666,62.71376811594204,18.67958029876721,-41.0,-34.6666666666667,0.0
18,2008-02-22,136.2125,3950.4142916666665,596.1186666666666,59.222826086956516,19.613692310731587,-35.0833333333333,-29.0,205.169166666667
18,2008-02-23,145.4625,3862.43325,595.3534583333334,63.244565217391305,21.422744004702217,-45.875,-39.6666666666667,409.792916666667
18,2008-02-24,163.40833333333333,4022.4064583333334,595.5117083333333,71.04710144927536,23.108581369710397,-65.8333333333333,-58.3333333333333,832.450833333333
18,2008-02-25,173.40416666666667,4248.954291666667,595.1461666666667,75.39311594202898,23.214669626440664,-75.0,-69.1666666666667,1025.84166666667
18,2008-02-26,162.05833333333334,4085.4810416666664,594.9547083333333,70.46014492753623,22.563850132771154,-61.4166666666667,-53.8333333333333,1009.84166666667
18,2008-02-27,130.60416666666666,3639.1447083333333,595.3655416666667,56.78442028985508,20.414687907875667,-28.7083333333333,-21.8333333333333,431.150833333333
18,2008-02-28,107.69583333333333,2644.3714999999997,595.723875,46.824275362318836,23.166555781255056,-0.75,23.1666666666667,87.6167916666667
18,2008-02-29,121.57083333333333,3079.320708333333,503.96120833333333,52.85688405797101,22.457401781492294,-17.2083333333333,-9.16666666666667,1.07595833333333
18,2008-03-01,165.89166666666668,4141.013208333333,595.38725,72.1268115942029,22.78783113570458,-61.625,-54.6666666666667,505.195833333333
18,2008-03-02,175.9125,4243.5547916666665,594.9686666666666,76.4836956521739,23.580441083617835,-74.25,-67.1666666666667,692.550833333333
18,2008-03-03,179.11666666666667,4445.979458333333,593.59875,77.8768115942029,22.91677942069264,-63.0416666666667,-54.8333333333333,877.391666666666
18,2008-03-04,170.7125,4255.737,594.441875,74.22282608695653,22.817895094707843,-66.0416666666667,-53.6666666666667,907.54525
18,2008-03-05,115.44166666666666,3376.968875,595.11225,50.19202898550724,19.44556508699108,-7.58333333333333,0.666666666666667,489.063333333334
18,2008-03-06,170.18333333333334,4180.916625,594.935375,73.9927536231884,23.15424139264623,-65.9583333333333,-58.3333333333333,805.866666666667
18,2008-03-07,157.0875,4011.6820000000002,594.6917083333334,68.29891304347827,22.274100053294347,-52.6666666666667,-41.0,616.6125
18,2008-03-08,136.54999999999998,3689.7915833333336,595.1267916666667,59.3695652173913,21.051105438453057,-35.125,-28.3333333333333,187.069166666667
18,2008-03-09,145.88333333333333,3771.606625,595.1505,63.427536231884055,22.002109718369102,-47.375,-41.0,222.62875
18,2008-03-10,152.98749999999998,4010.2769583333334,594.9392916666667,66.51630434782608,21.70034401302312,-51.4166666666667,-40.1666666666667,479.84
18,2008-03-11,169.87916666666666,4590.560541666667,594.938625,73.86050724637681,21.05035578156322,-67.125,-60.1666666666667,689.233333333333
18,2008-03-12,166.20833333333334,4656.8199583333335,371.72075,72.26449275362319,20.302446975342196,-62.375,-56.1666666666667,568.4625
18,2008-03-13,166.69583333333333,4637.849625,0.0,72.47644927536231,20.44528266217294,-58.1666666666667,-50.6666666666667,485.0475
18,2008-03-14,164.11666666666667,4607.089791666666,0.0,71.35507246376812,20.263340802347013,-44.75,-38.5,812.3
18,2008-03-15,163.64583333333334,4613.8112083333335,0.0,71.15036231884058,20.175772405463768,-43.75,-36.8333333333333,729.766666666667
18,2008-03-16,167.75,4632.821208333334,0.0,72.93478260869564,20.596907883046676,-62.5833333333333,-55.8333333333333,807.329166666667
18,2008-03-17,169.44166666666666,4559.6935,0.0,73.67028985507245,21.138277837217686,-69.7916666666667,-62.8333333333333,837.0375
18,2008-03-18,166.17499999999998,4562.271541666667,0.0,72.24999999999999,20.71903837888065,-63.75,-55.1666666666667,584.041666666667
18,2008-03-19,164.57083333333333,4566.869541666667,0.0,71.55253623188406,20.498368705378102,-61.4583333333333,-53.6666666666667,700.820833333333
18,2008-03-20,168.47916666666666,4571.854083333334,0.0,73.25181159420289,20.962297620476086,-70.5416666666667,-63.6666666666667,786.641666666667
18,2008-03-21,162.76666666666668,4348.153333333333,0.0,70.76811594202898,21.29343159215994,-67.1666666666667,-56.6666666666667,860.487208333333
18,2008-03-22,171.29999999999998,4591.742625,0.0,74.47826086956522,21.220952034523055,-75.5,-68.1666666666667,720.695833333333
18,2008-03-23,171.32083333333333,4590.734333333333,0.0,74.4873188405797,21.22819436246571,-75.125,-68.8333333333333,546.729166666667
18,2008-03-24,172.4,4588.746708333333,0.0,74.95652173913044,21.371165788814103,-76.2083333333333,-70.1666666666667,633.841666666667
18,2008-03-25,113.05833333333334,2836.775708333333,0.0,49.15579710144928,22.670579285556354,-17.7916666666667,-1.33333333333333,428.267458333333
18,2008-03-26,190.1208333333333,4441.124125,0.0,82.66123188405797,24.35128231438726,-87.7916666666667,-81.3333333333333,750.708333333333
18,2008-03-27,190.4375,4397.6327083333335,0.0,82.79891304347827,24.633070813620037,-76.625,-70.5,925.641666666667
18,2008-03-28,160.02916666666667,4244.276791666666,0.0,69.57789855072464,21.44768797461237,-58.7083333333333,-52.3333333333333,645.183333333334
18,2008-03-29,164.69166666666666,4144.587041666667,0.0,71.60507246376811,22.603484685062796,-74.7083333333333,-68.0,690.35
18,2008-03-30,173.85416666666666,4682.795625,0.0,75.58876811594203,21.118590914137723,-84.6666666666667,-77.3333333333333,641.441666666666
18,2008-03-31,172.72083333333333,4619.964041666667,0.0,75.09601449275362,21.266262350749237,-75.375,-67.8333333333333,432.507083333333
18,2008-04-01,132.05416666666667,3785.5187499999997,0.0,57.414855072463766,19.84320162343815,-14.4166666666667,-3.83333333333333,290.417916666667
18,2008-04-02,116.37083333333334,3859.2280833333334,0.0,50.596014492753625,17.152551649811432,-21.4166666666667,-7.33333333333333,255.272083333333
18,2008-04-03,155.225,4623.888208333333,0.0,67.48913043478261,19.095866982150312,-57.375,-51.0,412.644583333333
18,2008-04-04,156.42083333333332,4618.394208333333,0.0,68.00905797101449,19.265870346716802,-58.375,-51.5,456.761666666667
18,2008-04-05,161.10416666666666,4607.251708333333,0.0,70.04528985507247,19.890691010680648,-61.3333333333333,-54.6666666666667,527.979166666667
18,2008-04-06,162.90833333333333,4584.696041666667,0.0,70.82971014492753,20.212395638793637,-55.375,-49.8333333333333,534.94125
18,2008-04-07,151.62083333333334,4357.833708333334,0.0,65.92210144927536,19.791251754937477,-46.5833333333333,-39.3333333333333,594.703333333333
18,2008-04-08,143.35,4208.10825,0.0,62.32608695652174,19.37741462172066,-19.5416666666667,-12.3333333333333,626.204166666667
18,2008-04-09,137.1625,4095.4955833333333,0.0,59.63586956521739,19.050832920159216,0.333333333333333,7.33333333333333,507.933333333333
18,2008-04-10,149.0625,4346.212291666667,0.0,64.80978260869566,19.50933664988657,-32.7083333333333,-24.8333333333333,489.520833333333
18,2008-04-11,153.87083333333334,4556.312625,0.0,66.90036231884058,19.210020521315254,-20.0,-13.5,498.245833333333
18,2008-04-12,131.72083333333333,4036.8572499999996,0.0,57.26992753623189,18.560775388935156,-2.25,5.5,475.133208333333
18,2008-04-13,140.65833333333333,4154.835458333334,0.0,61.15579710144928,19.257356738552218,-44.25,-38.1666666666667,433.154583333333
18,2008-04-14,146.475,4268.7915416666665,0.0,63.684782608695656,19.5183722809452,-51.875,-46.0,481.529166666667
18,2008-04-15,157.9375,4507.676,0.0,68.66847826086956,19.930472949549465,-56.6666666666667,-50.8333333333333,427.344166666667
18,2008-04-16,152.40833333333333,4363.676166666667,0.0,66.26449275362319,19.867409259198645,-27.5833333333333,-20.6666666666667,364.635416666667
18,2008-04-17,153.11666666666667,4410.845541666667,0.0,66.57246376811594,19.746296501685794,-2.08333333333333,4.83333333333333,467.135
18,2008-04-18,155.20416666666668,4528.390791666667,0.0,67.48007246376811,19.49595508291566,15.125,22.3333333333333,459.950833333333
18,2008-04-19,151.5625,4498.575833333333,0.0,65.89673913043478,19.164687954021005,23.1666666666667,29.0,516.166666666667
18,2008-04-20,153.40416666666667,4524.21875,0.0,66.69746376811594,19.287618104721886,21.375,28.0,505.433333333333
18,2008-04-21,155.89583333333334,4547.132125,0.0,67.78079710144928,19.502126634989253,15.875,22.8333333333333,551.441666666667
18,2008-04-22,155.91666666666666,4549.964958333333,0.0,67.78985507246377,19.492589071435372,15.7083333333333,22.0,590.558333333333
18,2008-04-23,166.75,4210.0702083333335,0.0,72.5,22.53001818012041,5.66666666666667,18.6666666666667,594.31
18,2008-04-24,191.95416666666665,4554.39625,0.0,83.45833333333333,23.974621986881843,-38.0,-32.5,708.704166666667
18,2008-04-25,143.69166666666666,3817.0237500000003,0.0,62.474637681159415,21.413702160543856,20.75,32.6666666666667,670.605875
18,2008-04-26,181.40833333333333,4364.486083333333,0.0,78.8731884057971,23.643357997749245,-17.9583333333333,-11.3333333333333,751.2625
18,2008-04-27,175.8375,4177.152958333333,0.0,76.45108695652173,23.945072696095014,-26.0416666666667,-19.6666666666667,720.125
18,2008-04-28,186.8708333333333,4514.150875,0.0,81.2481884057971,23.54780820828851,-56.0,-49.1666666666667,734.966666666667
18,2008-04-29,187.29999999999998,4513.983375,0.21816666666666665,81.43478260869564,23.60276378583989,-73.4583333333333,-65.1666666666667,712.895833333333
18,2008-04-30,188.86666666666667,4511.953416666666,0.0,82.11594202898551,23.810896442039333,-89.8333333333333,-84.1666666666667,710.1375
18,2008-05-01,187.54583333333335,4496.556416666667,0.0,81.54166666666667,23.725338157074038,-78.5833333333333,-73.0,666.454166666667
18,2008-05-02,181.19583333333333,4476.695166666666,0.0,78.78079710144928,23.023732021909566,-44.75,-37.1666666666667,645.9
18,2008-05-03,179.6,4465.996625,0.0,78.08695652173913,22.875625587080837,-32.3333333333333,-25.0,643.0875
18,2008-05-04,184.525,4493.628708333334,0.0,80.22826086956523,23.358398667580172,-66.4166666666667,-59.0,645.804166666667
18,2008-05-05,185.5,4478.334791666667,1.7286666666666666,80.65217391304348,23.562013168306095,-62.7083333333333,-55.6666666666667,673.9375
18,2008-05-06,185.52916666666667,4477.860625,0.050625,80.66485507246377,23.568213292827878,-51.625,-44.8333333333333,672.5625
18,2008-05-07,182.02916666666667,4468.815083333334,0.0,79.14311594202898,23.170405511980636,-46.7916666666667,-39.1666666666667,678.570833333333
18,2008-05-08,182.9375,4502.749791666666,0.62625,79.53804347826086,23.110533058988633,-73.0,-64.1666666666667,668.6625
18,2008-05-09,183.48333333333335,4507.581041666667,0.0,79.77536231884058,23.154644397146555,-80.625,-73.8333333333333,718.791666666667
18,2008-05-10,182.97916666666666,4489.871166666667,0.215,79.55615942028984,23.182101544091573,-74.9166666666667,-68.5,735.441666666667
18,2008-05-11,182.69583333333333,4498.921083333334,0.0,79.43297101449275,23.099644989574323,-73.4583333333333,-65.3333333333333,713.633333333333
18,2008-05-12,182.9958333333333,4505.740375,12.099958333333333,79.56340579710144,23.102558336178237,-75.4583333333333,-68.0,698.170833333333
18,2008-05-13,182.04999999999998,4481.146458333334,0.424,79.15217391304348,23.10928895009801,-59.8333333333333,-51.8333333333333,689.233333333333
18,2008-05-14,181.2458333333333,4475.40975,1.9844166666666665,78.80253623188405,23.036699941894206,-51.3333333333333,-42.8333333333333,690.020833333333
18,2008-05-15,183.08333333333334,4496.4279166666665,0.0605,79.60144927536233,23.161474999244,-69.9166666666667,-62.1666666666667,664.516666666667
18,2008-05-16,183.76250000000002,4501.294416666667,0.0,79.8967391304348,23.22226136322676,-72.25,-66.3333333333333,661.583333333333
18,2008-05-17,180.95416666666665,4495.094791666666,0.9786666666666667,78.67572463768116,22.89890793768794,-68.5,-59.6666666666667,677.516666666667
18,2008-05-18,182.92083333333335,4522.6285,3.25225,79.53079710144928,23.006857043666336,-78.8333333333333,-70.8333333333333,669.6375
18,2008-05-19,185.22083333333333,4533.7863333333335,0.3534583333333334,80.53079710144928,23.238806657726876,-83.625,-76.6666666666667,706.258333333333
18,2008-05-20,182.8375,4510.594208333333,2.63275,79.49456521739131,23.057730263384276,-73.625,-65.5,697.891666666667
18,2008-05-21,183.45833333333334,4524.263083333333,0.7087916666666666,79.76449275362319,23.066124439627124,-83.9583333333333,-77.5,679.304166666667
18,2008-05-22,184.525,4528.776,0.2615,80.22826086956523,23.177116914886795,-83.2083333333333,-77.6666666666667,686.933333333333
18,2008-05-23,185.50833333333333,4512.028333333333,0.0,80.65579710144927,23.387114578058082,-80.2916666666667,-74.0,685.729166666667
18,2008-05-24,184.92916666666667,4497.315958333334,0.0,80.40398550724638,23.390367783841345,-70.75,-63.0,672.4625
18,2008-05-25,156.0875,4218.213708333334,2.1805,67.86413043478261,21.04866634453847,-27.0833333333333,-12.5,608.175416666667
18,2008-05-26,150.1625,4433.902,6.112125,65.28804347826087,19.264619609695178,-6.45833333333333,3.33333333333333,661.328166666667
18,2008-05-27,155.66666666666666,4477.887958333334,1.3226666666666667,67.68115942028986,19.77458786660811,-35.0,-27.3333333333333,673.508333333333
18,2008-05-28,94.57083333333333,2465.713208333333,15.822875000000002,41.1177536231884,21.81723412897365,7.04166666666667,26.5,356.769708333333
18,2008-05-29,179.7875,4499.805166666666,6.159916666666667,78.16847826086956,22.727455773918507,-60.1666666666667,-51.3333333333333,674.054166666667
18,2008-05-30,173.9958333333333,4523.6835,0.5772083333333333,75.65036231884056,21.87921189913289,-35.125,-25.3333333333333,697.383333333333
18,2008-05-31,173.86666666666667,4519.437833333333,61.286249999999995,75.59420289855073,21.883508348340424,-23.1666666666667,-14.6666666666667,713.979166666667
18,2008-06-01,172.7125,4558.847875,19.045625,75.09239130434783,21.55031924230052,-53.75,-43.5,757.975
18,2008-06-02,176.4333333333333,4519.4717083333335,14.903166666666666,76.71014492753623,22.206392159963706,-37.0833333333333,-27.5,785.125
18,2008-06-03,163.81666666666666,4396.47375,21.492541666666668,71.22463768115942,21.195254618671513,-9.08333333333333,2.66666666666667,422.995833333333
18,2008-06-04,178.2541666666667,3001.58275,13.818583333333335,77.5018115942029,33.78114823106428,-17.4583333333333,-9.83333333333333,25.31075
18,2008-06-05,177.19583333333333,3107.2291666666665,65.86916666666666,77.04166666666666,32.43883573476726,3.16666666666667,12.5,463.908291666667
18,2008-06-06,157.3375,2654.877,103.08445833333333,68.40760869565217,33.711096439998286,20.375,28.6666666666667,568.254083333333
18,2008-06-07,133.73333333333332,2284.162625,150.09900000000002,58.14492753623188,33.30409881729755,12.0416666666667,18.6666666666667,470.133416666667
18,2008-06-08,173.65,2980.2540416666666,178.3323333333333,75.50000000000001,33.144123605682,17.625,25.6666666666667,654.2625
18,2008-06-09,174.22083333333333,2948.3354583333335,212.97541666666666,75.7481884057971,33.61307380440789,19.5416666666667,27.6666666666667,746.8625
18,2008-06-10,177.76666666666665,3549.826625,159.84525,77.28985507246377,28.48578712081623,10.25,20.6666666666667,482.4875
18,2008-06-11,180.3791666666667,4503.652375000001,0.0,78.42572463768117,22.78277142535649,3.04166666666667,11.1666666666667,0.0
18,2008-06-12,157.11249999999998,4026.3648749999998,0.0,68.30978260869564,22.196405407329937,21.5416666666667,30.3333333333333,0.0
18,2008-06-13,167.95833333333334,4354.350125,0.0,73.02536231884058,21.94134506147714,27.2916666666667,36.8333333333333,0.0
18,2008-06-14,162.15,4214.042,0.0,70.5,21.88785137879499,32.8333333333333,42.8333333333333,0.0
18,2008-06-15,171.73333333333335,4382.531666666667,0.0,74.66666666666667,22.290231280575146,14.7916666666667,23.5,0.0
18,2008-06-16,173.5041666666667,4426.90275,0.0,75.43659420289856,22.29435771369096,1.625,9.5,0.0
18,2008-06-17,180.4625,4545.0254583333335,0.0,78.46195652173914,22.585810873391605,-41.0833333333333,-32.5,0.0
18,2008-06-18,169.00833333333333,4278.200041666667,0.0,73.48188405797102,22.471500321349772,-34.125,-26.0,0.0
18,2008-06-19,147.6,3855.476625,0.0,64.17391304347827,21.77676281463644,-1.66666666666667,5.16666666666667,0.0
18,2008-06-20,124.5,3456.7376666666664,0.0,54.130434782608695,20.487452861382888,43.7083333333333,51.5,0.0
18,2008-06-21,142.54999999999998,3766.7346666666667,0.0,61.97826086956522,21.52718437649444,33.0416666666667,41.8333333333333,0.0
18,2008-06-22,130.82500000000002,3556.2244166666665,0.0,56.8804347826087,20.926019315475802,45.0,53.1666666666667,0.0
18,2008-06-23,130.12916666666666,3422.5599583333333,0.0,56.57789855072464,21.62761457506647,45.875,57.1666666666667,0.0
18,2008-06-24,129.08333333333334,3245.0762083333334,0.0,56.123188405797094,22.62717362052022,48.4583333333333,58.0,0.0
18,2008-06-25,156.84166666666667,3974.198958333333,0.0,68.19202898550725,22.448993870445417,32.0416666666667,42.0,0.0
18,2008-06-26,165.38750000000002,4251.81725,0.0,71.90760869565219,22.1265208227533,34.25,41.3333333333333,0.0
18,2008-06-27,162.38333333333333,3811.8670416666664,12.526874999999999,70.60144927536231,24.23197130647851,38.3333333333333,46.8333333333333,32.5583333333333
18,2008-06-28,159.88333333333333,4116.305958333333,0.0,69.51449275362319,22.094317177838818,43.5,52.1666666666667,0.0
18,2008-06-29,147.35,3877.662333333333,0.0,64.06521739130436,21.615495229213273,50.4166666666667,60.1666666666667,0.0
18,2008-06-30,162.84583333333333,4175.067625000001,0.0,70.80253623188406,22.186979113768114,29.7916666666667,40.0,0.0
18,2008-07-01,159.61249999999998,4031.161583333333,0.0,69.39673913043478,22.52276633912322,25.2916666666667,33.3333333333333,0.0
18,2008-07-02,159.73749999999998,4034.7592499999996,0.0,69.45108695652173,22.520306405725034,29.2083333333333,37.5,0.0
18,2008-07-03,159.61249999999998,4070.13625,0.0,69.39673913043478,22.30709363026033,26.1666666666667,35.6666666666667,0.0
18,2008-07-04,158.77083333333334,4019.7691250000003,0.0,69.03079710144927,22.467494911442483,18.5833333333333,31.6666666666667,0.0
18,2008-07-05,160.92499999999998,4072.5347500000003,0.0,69.96739130434783,22.47728006904463,17.7916666666667,27.8333333333333,0.0
18,2008-07-06,170.32500000000002,4352.551291666667,0.0,74.05434782608697,22.25971183510177,17.5833333333333,28.1666666666667,0.0
18,2008-07-07,162.49166666666667,4180.464,0.0,70.64855072463769,22.110147674729145,43.2083333333333,53.1666666666667,0.0
18,2008-07-08,168.63750000000002,4382.53175,0.0,73.32065217391305,21.888405315032802,39.0416666666667,46.5,0.0
18,2008-07-09,172.51666666666665,4504.251958333333,0.0,75.0072463768116,21.78679866564722,31.125,39.8333333333333,0.0
18,2008-07-10,147.30833333333334,3752.9437083333337,0.0,64.04710144927537,22.327510559701494,31.375,45.1666666666667,0.0
18,2008-07-11,150.07500000000002,3932.8262083333334,0.0,65.25000000000001,21.706441621832408,52.4583333333333,59.5,0.0
18,2008-07-12,128.0,3543.6808333333333,0.0,55.65217391304348,20.54662089818567,74.3333333333333,82.8333333333333,0.0
18,2008-07-13,162.95000000000002,4241.0245,0.0,70.84782608695652,21.855896297384433,37.7916666666667,44.1666666666667,0.0
18,2008-07-14,172.2875,4397.521916666667,0.0,74.90760869565217,22.28593166192861,15.0416666666667,22.8333333333333,0.0
18,2008-07-15,177.5375,4509.048833333333,0.0,77.19021739130434,22.397018007456335,12.125,19.8333333333333,0.0
18,2008-07-16,170.88750000000002,4374.736833333333,0.0,74.29891304347827,22.219966583894703,26.7916666666667,32.0,0.0
18,2008-07-17,168.47916666666666,4340.559333333334,0.0,73.25181159420289,22.079312506165998,31.5833333333333,39.0,0.0
18,2008-07-18,170.2875,4481.466875,0.0,74.03804347826087,21.61462060343802,34.8333333333333,43.3333333333333,0.0
18,2008-07-19,171.9958333333333,4485.66425,0.0,74.78079710144927,21.811031263529017,31.2083333333333,40.0,0.0
18,2008-07-20,169.12083333333334,4528.23625,0.0,73.53079710144928,21.24482073149587,34.1666666666667,43.3333333333333,0.0
18,2008-07-21,159.86666666666667,4291.991,0.0,69.5072463768116,21.18771658395577,40.6666666666667,52.8333333333333,0.0
18,2008-07-22,117.02916666666665,3427.3569583333333,0.0,50.882246376811594,19.42315661354227,38.75,46.0,0.0
18,2008-07-23,166.33333333333334,4551.621041666666,0.0,72.31884057971014,20.787307110655007,33.2916666666667,41.0,0.0
18,2008-07-24,162.5,4357.947875,0.0,70.65217391304348,21.210766929300792,25.9166666666667,38.0,0.0
18,2008-07-25,162.17083333333332,4157.079375,0.0,70.50905797101449,22.190621677615773,30.5416666666667,39.8333333333333,0.0
18,2008-07-26,160.86666666666667,4184.061541666667,0.0,69.94202898550725,21.87021421911779,31.7083333333333,41.6666666666667,0.0
18,2008-07-27,155.70000000000002,4013.173458333333,0.0,67.69565217391305,22.069155724154,40.625,56.6666666666667,0.0
18,2008-07-28,175.11666666666667,4525.837875,0.0,76.1376811594203,22.009669805554456,20.2916666666667,29.0,0.0
18,2008-07-29,174.4625,4522.240208333334,0.0,75.85326086956522,21.944894752338133,25.0833333333333,32.5,0.0
18,2008-07-30,172.3166666666667,4540.828083333333,0.0,74.92028985507247,21.586253011572886,28.5416666666667,39.1666666666667,0.0
18,2008-07-31,171.51666666666665,4512.646583333333,0.0,74.57246376811594,21.620216744328964,41.1666666666667,49.8333333333333,0.0
18,2008-08-01,173.525,4506.6505,0.0,75.44565217391305,21.902475944532792,39.0416666666667,46.0,0.0
18,2008-08-02,158.5,4107.911625,0.0,68.91304347826087,21.947912117835138,51.4166666666667,58.5,0.0
18,2008-08-03,158.50416666666666,4046.7515,0.0,68.91485507246377,22.28020511568902,51.0,63.1666666666667,0.0
18,2008-08-04,134.32500000000002,3635.420875,0.0,58.402173913043484,21.017796873381272,74.7916666666667,82.8333333333333,0.0
18,2008-08-05,158.09166666666667,4121.702458333333,0.0,68.7355072463768,21.81812264017373,60.75,70.3333333333333,0.0
18,2008-08-06,131.1,3618.0321666666664,0.0,57.00000000000001,20.611770864576336,85.375,93.1666666666667,0.0
18,2008-08-07,118.575,3369.7947083333333,0.0,51.55434782608695,20.015881778554935,88.375,96.8333333333333,0.0
18,2008-08-08,138.48749999999998,3711.5709583333332,0.0,60.21195652173913,21.224518440939143,46.0,55.1666666666667,0.0
18,2008-08-09,132.97916666666666,3600.043958333333,0.0,57.81702898550725,21.011683055644788,51.1666666666667,61.6666666666667,0.0
18,2008-08-10,116.325,3396.7767916666667,0.0,50.576086956521735,19.480095855086546,59.5,72.0,0.0
18,2008-08-11,155.9125,4050.349083333333,0.0,67.78804347826087,21.896440345913394,17.2916666666667,25.6666666666667,0.0
18,2008-08-12,149.82916666666668,3911.839875,0.0,65.14311594202898,21.787145442796415,40.125,49.8333333333333,0.0
18,2008-08-13,156.72083333333333,4075.532625,0.0,68.13949275362319,21.873959119092508,38.5416666666667,46.5,0.0
18,2008-08-14,163.69166666666666,4199.051875,0.0,71.17028985507247,22.174833548320688,26.9166666666667,35.5,0.0
18,2008-08-15,167.375,4284.196208333334,0.0,72.77173913043478,22.22318365845931,19.625,29.6666666666667,0.0
18,2008-08-16,171.42083333333335,4459.281416666667,0.0,74.53079710144928,21.86672580549242,23.875,31.5,0.0
18,2008-08-17,169.7125,4483.265791666667,0.0,73.78804347826087,21.53299214665678,45.9583333333333,54.5,0.0
18,2008-08-18,169.65,4483.865375,0.0,73.76086956521739,21.522183859054866,51.375,60.3333333333333,0.0
18,2008-08-19,162.76250000000002,4142.6887916666665,0.0,70.7663043478261,22.348947766220792,28.9583333333333,38.1666666666667,0.0
18,2008-08-20,131.25833333333333,3497.511,0.0,57.06884057971015,21.3477856903889,52.2916666666667,61.6666666666667,0.0
18,2008-08-21,161.64166666666668,4155.880166666667,0.0,70.27898550724639,22.124595601442525,34.5416666666667,44.3333333333333,0.0
18,2008-08-22,170.04166666666666,4380.7328333333335,0.0,73.93115942028986,22.079723127501587,54.5,63.8333333333333,0.0
18,2008-08-23,139.64166666666668,3720.564875,0.0,60.71376811594204,21.3496706524227,61.375,72.8333333333333,0.0
18,2008-08-24,137.39166666666668,3762.537291666667,0.0,59.73550724637682,20.77134488349571,48.5,57.8333333333333,0.0
18,2008-08-25,168.29583333333332,4226.633875,0.0,73.17210144927536,22.64976875034181,27.3333333333333,38.1666666666667,0.0
18,2008-08-26,170.34166666666667,4234.42875,0.0,74.06159420289855,22.882901986615213,10.9166666666667,19.3333333333333,0.0
18,2008-08-27,170.29166666666666,4260.811458333334,0.0,74.03985507246377,22.73453715006197,13.4583333333333,19.8333333333333,0.0
18,2008-08-28,131.81666666666666,4000.58175,0.0,57.311594202898554,18.742702580415685,39.125,46.3333333333333,0.0
18,2008-08-29,142.2125,3794.91625,0.0,61.83152173913044,21.316731407884603,53.0833333333333,61.5,0.0
18,2008-08-30,150.36666666666667,3901.0468333333333,0.0,65.3768115942029,21.92579988821519,60.625,69.5,0.0
18,2008-08-31,164.67916666666667,4242.823125,0.0,71.59963768115942,22.078459682562315,40.625,49.0,0.0
