ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
18,2008-09-01,171.88333333333333,4369.340333333334,0.0,74.73188405797102,22.377055112540123,33.0416666666667,42.0,0.0
18,2008-09-02,168.49583333333334,4390.926291666667,0.0,73.2590579710145,21.82820666101353,39.7083333333333,46.6666666666667,0.0
18,2008-09-03,165.29583333333332,4482.666166666667,0.0,71.8677536231884,20.97541426579824,51.6666666666667,59.0,0.0
18,2008-09-04,150.23749999999998,4508.449333333333,0.0,65.32065217391305,18.955541384221682,68.6666666666667,75.6666666666667,0.0
18,2008-09-05,123.53333333333335,4069.5365,0.0,53.71014492753623,17.26729267025318,74.9166666666667,84.1666666666667,0.0
18,2008-09-06,101.16666666666667,3682.19,0.0,43.98550724637681,15.628463556259241,73.7083333333333,80.5,0.0
18,2008-09-07,100.47500000000001,3378.7886249999997,0.0,43.684782608695656,16.915390546713077,74.75,88.3333333333333,0.0
18,2008-09-08,71.54583333333333,2709.626625,0.0,31.106884057971012,15.019654178778637,73.5833333333333,80.5,0.0
18,2008-09-09,82.60416666666667,2987.844541666667,0.0,35.914855072463766,15.726388310019496,57.2916666666667,66.5,0.0
18,2008-09-10,71.8875,2826.5501666666664,0.0,31.255434782608692,14.467107901440041,89.0,99.5,0.0
18,2008-09-11,62.574999999999996,2548.931958333333,0.0,27.206521739130434,13.964572776045237,67.25,74.1666666666667,0.0
18,2008-09-12,65.59583333333333,2938.676708333333,0.0,28.519927536231883,12.697244450867087,101.208333333333,109.333333333333,0.0
18,2008-09-13,70.625,3464.532625,0.0,30.706521739130434,11.595749994320423,115.458333333333,122.5,0.0
18,2008-09-14,39.108333333333334,2502.7620416666664,0.0,17.003623188405797,8.888629138828048,78.8333333333333,84.8333333333333,0.0
18,2008-09-15,60.19166666666666,2655.6619166666665,0.0,26.17028985507246,12.89284082962828,67.2916666666667,76.5,0.0
18,2008-09-16,44.98333333333333,2152.5911666666666,0.0,19.557971014492754,11.887078159884878,107.208333333333,117.333333333333,0.0
18,2008-09-17,50.96666666666667,2298.8954583333334,0.0,22.159420289855074,12.611073193344488,85.5833333333333,92.0,0.0
18,2008-09-18,51.76666666666667,2355.2585833333333,0.0,22.507246376811597,12.502493681131426,118.833333333333,129.5,0.0
18,2008-09-19,31.016666666666666,1668.7077499999998,0.0,13.48550724637681,10.573040059824068,93.0,101.333333333333,0.0
18,2008-09-20,32.7875,1890.5626666666667,0.0,14.255434782608695,9.865117536437124,99.0416666666667,109.5,0.0
18,2008-09-21,34.30416666666667,1704.08475,0.0,14.914855072463768,11.450928994125567,85.25,90.0,0.0
18,2008-09-22,19.654166666666665,1486.4272083333333,0.0,8.545289855072463,7.521353939305564,114.166666666667,121.5,0.0
18,2008-09-23,16.070833333333333,1606.9482083333332,0.0,6.987318840579709,5.688811653690941,107.291666666667,114.333333333333,0.0
18,2008-09-24,29.770833333333332,842.4486666666667,0.0,12.943840579710145,20.101690501946837,98.7916666666667,106.833333333333,0.0
18,2008-09-25,28.53333333333333,408.9324166666667,0.0,12.405797101449274,39.69044871378162,70.625,76.8333333333333,0.0
18,2008-09-26,0.0,10.193583333333333,0.0,0.0,0.0,139.5,148.166666666667,0.0
18,2008-09-27,0.0,10.193624999999999,0.0,0.0,0.0,102.708333333333,107.5,0.0
18,2008-09-28,41.516666666666666,1235.7912916666667,0.0,18.05072463768116,19.110074693145606,51.0,55.1666666666667,0.0
18,2008-09-29,77.89166666666667,1105.0768333333333,0.0,33.86594202898551,40.09438534263807,91.125,98.8333333333333,0.0
18,2008-09-30,102.40416666666665,1554.1829166666666,0.0,44.52355072463768,37.480082201106555,67.75,75.8333333333333,0.0
18,2008-10-01,102.41666666666667,1692.0926666666667,0.0,44.528985507246375,34.42956466660546,33.4583333333333,43.3333333333333,0.0
18,2008-10-02,96.7625,2126.2085416666664,0.0,42.07065217391305,25.887270386714377,33.125,44.0,0.0
18,2008-10-03,61.22083333333333,1571.5713750000002,0.0,26.617753623188406,22.15900037912337,64.3333333333333,72.0,0.0
18,2008-10-04,81.3625,2369.649,0.0,35.375,19.53103691024845,45.7916666666667,54.8333333333333,0.0
18,2008-10-05,51.645833333333336,1771.8403333333333,0.0,22.454710144927535,16.580428255919475,42.6875,53.0,0.0
18,2008-10-06,58.15416666666667,1976.9060416666669,0.0,25.284420289855074,16.733232523450383,62.0952380952381,70.4761904761905,0.0
18,2008-10-07,81.37083333333334,2148.9934583333334,0.0,35.3786231884058,21.538661358703663,44.0416666666667,50.6666666666667,0.0
18,2008-10-08,81.33749999999999,2312.6863333333336,0.0,35.36413043478261,20.00594744870287,59.6666666666667,68.5,0.0
18,2008-10-09,81.24166666666666,1990.6970000000001,0.0,35.32246376811594,23.214466116920633,80.2916666666667,88.8333333333333,0.0
18,2008-10-10,81.37083333333334,2148.393875,0.0,35.3786231884058,21.54467246426641,74.375,82.0,0.0
18,2008-10-11,62.94166666666666,2631.078,0.0,27.365942028985508,13.607851251675376,105.958333333333,116.666666666667,0.0
18,2008-10-12,79.20833333333333,2951.2683333333334,0.0,34.43840579710145,15.266771838021429,99.4166666666667,108.0,0.0
18,2008-10-13,81.8625,2701.232125,0.0,35.59239130434783,17.238843829461715,113.375,120.666666666667,0.0
18,2008-10-14,110.84583333333335,3353.0055833333336,0.0,48.19384057971015,18.804861278646676,77.2916666666667,84.6666666666667,0.0
18,2008-10-15,91.575,3037.6119583333334,0.0,39.81521739130435,17.148639528197364,65.7083333333333,73.1666666666667,0.0
18,2008-10-16,92.94583333333333,2933.2802083333336,0.0,40.41123188405797,18.024424684774708,59.75,70.8333333333333,0.0
18,2008-10-17,104.075,3281.6522916666668,0.0,45.25,18.040098067976558,22.5833333333333,31.8333333333333,0.0
18,2008-10-18,88.96666666666665,2929.6825833333332,0.0,38.68115942028985,17.273955152498363,32.0,38.5,0.0
18,2008-10-19,97.55,3040.010375,0.0,42.41304347826087,18.253125753449662,20.4583333333333,27.5,0.0
18,2008-10-20,100.96249999999999,3252.8710833333334,0.0,43.89673913043478,17.655429294730986,25.7083333333333,33.0,0.0
18,2008-10-21,88.77499999999999,3016.6257083333335,0.0,38.59782608695652,16.73995518475064,28.75,35.8333333333333,0.0
18,2008-10-22,69.44583333333334,2277.3094166666665,0.0,30.193840579710145,17.34639332363207,36.7916666666667,45.0,0.0
18,2008-10-23,91.0,2792.3723750000004,0.0,39.565217391304344,18.53758252186309,12.875,20.1666666666667,0.0
18,2008-10-24,101.175,3210.2989166666666,0.0,43.9891304347826,17.9272130084875,8.0,15.3333333333333,0.0
18,2008-10-25,101.125,3324.224375,0.0,43.96739130434783,17.304268407975115,24.625,32.1666666666667,0.0
18,2008-10-26,101.10416666666667,3340.4137083333335,0.0,43.958333333333336,17.216855503680605,18.75,27.0,0.0
18,2008-10-27,101.12916666666666,3198.3067083333335,0.0,43.969202898550726,17.986280309620255,12.75,21.0,0.0
18,2008-10-28,108.69583333333333,3198.3067499999997,0.0,47.25905797101449,19.33204599416377,1.125,8.0,0.0
18,2008-10-29,111.32083333333333,3317.0290833333333,0.0,48.40036231884058,19.090275998065767,-6.58333333333333,0.333333333333333,0.0
18,2008-10-30,118.54166666666667,3524.4934166666667,0.0,51.539855072463766,19.131955551405756,-14.4166666666667,-6.33333333333333,0.0
18,2008-10-31,128.4625,3674.39525,0.0,55.85326086956521,19.887286780956217,-1.20833333333333,6.83333333333333,0.0
18,2008-11-01,123.15416666666665,3576.059541666667,0.0,53.54528985507246,19.589773135108164,-13.375,-7.66666666666667,0.0
18,2008-11-02,95.79166666666667,3086.1801250000003,0.0,41.64855072463768,17.655966550414988,11.7916666666667,18.6666666666667,0.0
18,2008-11-03,98.375,3312.2321666666667,0.0,42.77173913043478,16.8946427517435,18.2083333333333,26.3333333333333,0.0
18,2008-11-04,123.96666666666665,3636.0204166666667,0.0,53.89855072463767,19.393832856106,21.7083333333333,30.8333333333333,0.0
18,2008-11-05,122.07083333333333,3688.7857916666667,0.0,53.074275362318836,18.824069205819708,27.7916666666667,40.0,0.0
18,2008-11-06,128.45416666666668,3833.2912083333335,0.0,55.84963768115942,19.061690811986352,22.0,29.1666666666667,0.0
18,2008-11-07,125.44583333333333,3837.488541666667,0.0,54.541666666666664,18.594914552314535,35.375,44.0,0.0
18,2008-11-08,114.8,3629.4247083333335,0.0,49.91304347826087,17.992401527638798,19.6666666666667,25.6666666666667,0.0
18,2008-11-09,115.12083333333334,3640.81725,0.0,50.05253623188406,17.98622750458324,9.29166666666667,16.1666666666667,0.0
18,2008-11-10,115.02499999999999,3226.4884166666666,0.0,50.010869565217384,20.279029618914127,-7.58333333333333,0.333333333333333,0.0
18,2008-11-11,122.03750000000001,3394.978125,0.0,53.05978260869565,20.447553816467273,-21.0,-14.5,0.0
18,2008-11-12,132.20000000000002,3796.115625,0.0,57.478260869565226,19.809661795184827,-29.0416666666667,-23.1666666666667,0.0
18,2008-11-13,135.26666666666668,4089.923125,0.0,58.811594202898554,18.813113727874505,-23.3333333333333,-14.6666666666667,0.0
18,2008-11-14,135.1875,4160.677041666667,0.0,58.77717391304348,18.482366086072393,-19.4583333333333,-11.3333333333333,0.0
18,2008-11-15,124.91250000000001,3927.4294166666664,0.0,54.309782608695656,18.09183214050123,-15.375,-9.16666666666667,0.0
18,2008-11-16,104.72500000000001,3239.0800833333337,0.0,45.53260869565218,18.391354736752543,-3.25,4.0,0.0
18,2008-11-17,119.28333333333335,3411.767125,0.0,51.86231884057971,19.88773958630342,-19.375,-12.0,0.0
18,2008-11-18,125.54166666666667,3440.5484166666665,0.0,54.58333333333333,20.756076088418816,-27.25,-20.6666666666667,0.0
18,2008-11-19,70.3875,2434.4067083333334,0.0,30.60326086956522,16.44702839215051,33.6666666666667,43.6666666666667,0.0
18,2008-11-20,63.27916666666667,2342.0672083333334,0.0,27.51268115942029,15.369029196720025,47.4583333333333,54.8333333333333,0.0
18,2008-11-21,63.35833333333333,2324.6786666666667,0.0,27.547101449275363,15.503360727322505,48.7916666666667,57.0,0.0
18,2008-11-22,67.58333333333333,2373.8462083333334,0.0,29.384057971014492,16.194668653269197,41.0,46.5,0.0
18,2008-11-23,69.35833333333333,2399.029625,0.0,30.155797101449274,16.445537617921012,39.875,47.5,0.0
18,2008-11-24,118.38333333333333,3246.2754583333335,0.0,51.47101449275362,20.74389156910432,-7.29166666666667,0.166666666666667,0.0
18,2008-11-25,44.87083333333334,1142.2524583333334,0.0,19.509057971014496,22.345345381603895,61.9583333333333,69.8333333333333,0.0
18,2008-11-26,37.38333333333333,0.599625,0.0,16.253623188405797,35463.64162786927,70.1666666666667,82.3333333333333,0.0
18,2008-11-27,70.34583333333333,0.0,0.0,30.585144927536227,0.0,25.875,35.8333333333333,0.0
18,2008-11-28,99.5125,2270.1143333333334,0.0,43.26630434782609,24.935319887706097,1.58333333333333,10.5,0.0
18,2008-11-29,107.24166666666667,3113.7621249999997,0.0,46.6268115942029,19.591295761625407,-5.91666666666667,0.5,0.0
18,2008-11-30,105.17916666666667,3113.761958333333,0.0,45.73007246376812,19.21451182615335,-2.125,4.0,0.0
18,2008-12-01,105.75416666666666,3117.9592916666666,0.0,45.98007246376811,19.293547321053374,-0.708333333333333,6.5,0.0
18,2008-12-02,116.21666666666665,3180.3185,0.0,50.52898550724637,20.786570240964505,-11.4583333333333,-4.5,0.0
18,2008-12-03,126.0125,3492.7142083333333,0.0,54.788043478260875,20.52275283378289,-21.0416666666667,-15.3333333333333,0.0
18,2008-12-04,132.88333333333333,4178.665125,0.0,57.77536231884057,18.089142628878268,-25.125,-19.1666666666667,0.0
18,2008-12-05,126.66666666666667,3623.428625,0.0,55.072463768115945,19.885094941596158,-21.125,-11.0,0.0
18,2008-12-06,92.22500000000001,2987.2450833333332,0.0,40.09782608695652,17.561550091540585,18.0833333333333,26.1666666666667,0.0
18,2008-12-07,18.287499999999998,1801.8207916666668,0.0,7.951086956521738,5.7733486212638745,102.541666666667,110.833333333333,0.0
18,2008-12-08,95.55833333333334,3460.33525,0.0,41.54710144927537,15.70852572096238,17.7916666666667,24.3333333333333,0.0
18,2008-12-09,127.85000000000001,4290.192166666667,0.0,55.586956521739125,16.951534766138877,0.125,7.5,0.0
18,2008-12-10,114.7375,3904.6445,0.0,49.88586956521739,16.715097772238504,20.375,28.5,0.0
18,2008-12-11,119.79166666666667,3240.2793333333334,0.0,52.083333333333336,21.029511978974107,-4.20833333333333,2.33333333333333,0.0
18,2008-12-12,134.82916666666668,3490.915333333333,0.0,58.6213768115942,21.96997548844082,-14.25,-6.83333333333333,0.0
18,2008-12-13,137.72916666666666,3971.8005833333336,0.0,59.8822463768116,19.725295701142986,-27.8333333333333,-22.0,0.0
18,2008-12-14,65.26666666666667,2322.8796666666667,0.0,28.3768115942029,15.982685667411767,28.5882352941176,36.0,0.0
18,2008-12-15,126.87916666666666,3516.6983333333333,0.0,55.16485507246377,20.522971396624072,10.9583333333333,19.5,0.0
18,2008-12-16,134.90416666666667,3449.5423333333333,0.0,58.653985507246375,22.245845793520882,-22.625,-15.6666666666667,0.0
18,2008-12-17,124.84583333333335,3508.3039166666663,0.0,54.280797101449274,20.242394391889636,-12.375,-5.66666666666667,0.0
18,2008-12-18,115.25416666666666,3287.6482916666664,0.0,50.11050724637681,19.941431074526477,-3.16666666666667,3.5,0.0
18,2008-12-19,93.9875,2782.77875,0.0,40.8641304347826,19.212171616829636,24.9583333333333,31.0,0.0
18,2008-12-20,90.85416666666667,2771.3861666666667,0.0,39.5018115942029,18.64802498252429,24.2916666666667,30.5,0.0
18,2008-12-21,90.94583333333333,2802.5657499999998,0.0,39.541666666666664,18.459164259670903,22.25,29.1666666666667,0.0
18,2008-12-22,82.11666666666666,1911.5489166666666,0.0,35.70289855072464,24.436045980803726,33.125,40.5,0.0
18,2008-12-23,130.3125,2808.562,0.0,56.65760869565217,26.392899195388956,-12.1666666666667,-2.83333333333333,0.0
18,2008-12-24,109.39583333333333,1970.3104583333334,0.0,47.563405797101446,31.5828382601267,13.2916666666667,23.0,0.0
18,2008-12-25,130.07500000000002,2887.7099583333334,0.0,56.55434782608696,25.62272420047264,-14.7916666666667,-8.33333333333333,0.0
18,2008-12-26,131.74166666666667,2939.276416666667,0.0,57.27898550724638,25.495748192976937,-12.2083333333333,-1.16666666666667,0.0
18,2008-12-27,100.70833333333333,1268.7697916666666,0.0,43.78623188405797,45.15102528504618,57.0833333333333,68.1666666666667,0.0
18,2008-12-28,84.70416666666667,1891.1622916666665,0.0,36.82789855072464,25.47774650781521,57.7916666666667,70.5,0.0
18,2008-12-29,134.76666666666668,3577.858375,0.0,58.594202898550726,21.426161739066103,-24.5,-18.3333333333333,0.0
18,2008-12-30,125.07916666666667,3452.540333333333,0.0,54.382246376811594,20.607782223028497,-16.7083333333333,-8.33333333333333,0.0
18,2008-12-31,83.36666666666666,2724.0170833333336,0.0,36.2463768115942,17.40875238229406,25.5,32.1666666666667,0.0
18,2009-01-01,95.18333333333334,2801.3665,0.0,41.38405797101449,19.32751490309382,13.8333333333333,20.1666666666667,0.0
18,2009-01-02,103.37916666666666,2969.856333333333,0.0,44.947463768115945,19.8007948439107,6.70833333333333,14.0,0.0
18,2009-01-03,148.35416666666666,3714.5689583333333,0.0,64.50181159420289,22.718327775170113,-44.125,-38.6666666666667,0.0
18,2009-01-04,160.40833333333333,3868.668125,0.0,69.74275362318842,23.585793352187437,-51.7916666666667,-46.0,0.0
18,2009-01-05,169.70833333333334,4277.00075,0.0,73.78623188405797,22.570900167470032,-60.1666666666667,-53.3333333333333,0.0
18,2009-01-06,179.11249999999998,4363.344291666667,0.0,77.875,23.350245501197794,-69.25,-63.1666666666667,0.0
18,2009-01-07,123.64166666666667,2132.2045416666665,0.0,53.757246376811594,32.98534451761054,-9.95833333333333,3.33333333333333,0.0
18,2009-01-08,78.66250000000001,2.998083333333333,0.0,34.20108695652174,14924.819329015761,26.4583333333333,36.0,0.0
18,2009-01-09,84.4875,8.994333333333334,0.0,36.733695652173914,5343.287208612831,17.0,23.8333333333333,0.0
18,2009-01-10,84.49583333333334,9.594,0.0,36.73731884057971,5009.80263996016,18.4166666666667,24.1666666666667,0.0
18,2009-01-11,84.37916666666666,16.189791666666668,0.0,36.68659420289855,2964.6880964942757,17.75,25.0,0.0
18,2009-01-12,64.26666666666667,777.0917083333334,0.0,27.94202898550725,47.0433821776684,43.2916666666667,51.6666666666667,0.0
18,2009-01-13,85.2625,2553.7286666666664,0.0,37.07065217391305,18.991897109664222,24.8333333333333,32.6666666666667,0.0
18,2009-01-14,152.10833333333332,3733.156833333333,0.0,66.1340579710145,23.177244927189488,-40.375,-34.0,0.0
18,2009-01-15,171.65833333333333,4152.881958333333,0.0,74.6340579710145,23.512583050550294,-60.75,-55.0,0.0
18,2009-01-16,151.07083333333333,3770.3324583333338,0.0,65.68297101449275,22.792187862507863,-36.7083333333333,-30.6666666666667,0.0
18,2009-01-17,143.54999999999998,3683.389333333333,0.0,62.41304347826087,22.168719516300566,-28.4583333333333,-22.1666666666667,0.0
18,2009-01-18,73.4375,1846.7912083333333,0.0,31.929347826086957,22.619610559206645,36.8333333333333,45.3333333333333,0.0
18,2009-01-19,64.19583333333334,1228.9131666666667,41.29425,27.911231884057976,29.714654258412704,41.1666666666667,48.8333333333333,0.0
18,2009-01-20,143.95833333333334,3533.559458333333,6.303708333333333,62.59057971014492,23.174450459009734,-37.7083333333333,-31.0,0.0
18,2009-01-21,126.36666666666667,3460.9347916666666,0.0,54.94202898550725,20.769409581278634,-20.75,-13.8333333333333,0.0
18,2009-01-22,164.84583333333333,3980.1950416666664,0.0,71.67210144927536,23.559097953613335,-59.0416666666667,-51.1666666666667,0.0
18,2009-01-23,148.14166666666668,3786.521875,0.0,64.40942028985508,22.254702557490326,-41.4583333333333,-33.0,0.0
18,2009-01-24,119.12916666666666,3318.8278750000004,0.0,51.795289855072454,20.418245092696232,-13.4583333333333,-6.33333333333333,0.0
18,2009-01-25,144.82083333333333,3678.59225,0.0,62.96557971014492,22.39414204200292,-37.0833333333333,-31.0,0.0
18,2009-01-26,146.46666666666667,3681.5906250000003,0.0,63.68115942028986,22.630197300174355,-39.4166666666667,-33.5,0.0
18,2009-01-27,141.15416666666667,3598.844958333333,0.0,61.3713768115942,22.310823630499936,-36.3333333333333,-30.6666666666667,0.0
18,2009-01-28,141.02083333333334,3704.375583333333,0.0,61.31340579710145,21.654756352287023,-35.4583333333333,-29.3333333333333,0.0
18,2009-01-29,165.17499999999998,4013.1733333333336,0.0,71.81521739130434,23.412157419897135,-59.8333333333333,-53.0,0.0
18,2009-01-30,158.07500000000002,3940.0212916666665,0.0,68.72826086956522,22.821787627607048,-53.7083333333333,-47.3333333333333,0.0
18,2009-01-31,149.35833333333332,3854.2774583333335,0.0,64.93840579710145,22.043041667231066,-45.125,-39.8333333333333,0.0
18,2009-02-01,162.54583333333332,4066.5384166666668,0.0,70.67210144927536,22.737148582069693,-59.4166666666667,-53.8333333333333,0.0
18,2009-02-02,169.34166666666667,4083.927291666667,0.0,73.62681159420289,23.586900021158485,-67.25,-61.6666666666667,0.0
18,2009-02-03,169.51666666666668,4083.3276666666666,0.0,73.70289855072464,23.614742295288625,-62.5416666666667,-55.3333333333333,0.0
18,2009-02-04,176.76250000000002,4241.024416666666,0.0,76.85326086956522,23.7085176138556,-67.4166666666667,-60.6666666666667,0.0
18,2009-02-05,179.9416666666667,4160.077041666663,0.0,78.23550724637683,24.604548673105363,-73.1666666666667,-67.6666666666667,0.0
18,2009-02-06,179.5583333333333,4170.870083333333,0.0,78.06884057971014,24.488599078144652,-70.4166666666667,-64.8333333333333,0.0
18,2009-02-07,178.525,4325.569041666667,0.0,77.61956521739131,23.476904392261222,-69.375,-62.8333333333333,0.0
18,2009-02-08,178.95833333333334,4200.250958333333,0.0,77.80797101449275,24.236043581112874,-73.7083333333333,-67.0,0.0
18,2009-02-09,152.0,3294.843625,0.0,66.08695652173913,26.241811905919104,-42.4166666666667,-32.8333333333333,0.0
18,2009-02-10,154.9125,3900.447291666667,0.0,67.35326086956522,22.592125251446856,-38.4166666666667,-30.3333333333333,0.0
18,2009-02-11,170.125,4142.6887916666665,0.0,73.96739130434783,23.35989394810421,-39.0833333333333,-31.3333333333333,0.0
18,2009-02-12,133.92083333333332,3600.043958333333,0.0,58.22644927536231,21.16047329128871,-25.6666666666667,-17.8333333333333,0.0
18,2009-02-13,150.59166666666667,3793.1175416666665,0.0,65.47463768115942,22.58341819921119,-37.5,-32.1666666666667,0.0
18,2009-02-14,145.9125,3572.4619166666666,0.0,63.44021739130435,23.23324801946221,-41.25,-30.3333333333333,0.0
18,2009-02-15,136.70000000000002,3364.3980833333335,0.0,59.434782608695656,23.112460160964403,-35.0,-15.6666666666667,0.0
18,2009-02-16,146.45000000000002,3686.9872083333335,0.0,63.67391304347827,22.59450249200191,-41.625,-34.6666666666667,0.0
18,2009-02-17,171.6291666666667,4192.456041666667,0.0,74.6213768115942,23.28668207893984,-65.4583333333333,-57.5,0.0
18,2009-02-18,176.0041666666667,4208.6455,0.0,76.52355072463769,23.788422380919364,-66.5833333333333,-59.5,0.0
18,2009-02-19,145.39166666666668,3794.316625,0.0,63.213768115942024,21.796711914860005,-36.7083333333333,-23.0,0.0
18,2009-02-20,122.10416666666667,1951.1229583333334,0.0,53.08876811594203,35.59843311885356,-13.4583333333333,-1.5,0.0
18,2009-02-21,100.03750000000001,30.579875,0.0,43.494565217391305,1860.8534071291438,3.66666666666667,10.3333333333333,0.0
18,2009-02-22,100.05833333333334,29.980249999999998,0.0,43.5036231884058,1898.4670000342821,2.58333333333333,8.0,0.0
18,2009-02-23,100.34166666666665,34.177625,0.0,43.6268115942029,1670.0307503000051,5.45833333333333,12.6666666666667,0.0
18,2009-02-24,100.25833333333333,31.1795,0.0,43.59057971014492,1829.0954615835542,5.41666666666667,13.0,0.0
18,2009-02-25,100.02083333333333,28.78108333333333,0.0,43.48731884057971,1976.825659021792,4.875,11.3333333333333,0.0
18,2009-02-26,153.9625,2930.881708333333,0.0,66.94021739130434,29.88145234054354,-47.5833333333333,-40.6666666666667,0.0
18,2009-02-27,151.97083333333333,3856.0762916666667,0.0,66.07427536231884,22.41814454793395,-37.9166666666667,-30.5,0.0
18,2009-02-28,179.14583333333334,4159.477541666666,0.0,77.88949275362319,24.499259944782796,-75.75,-69.0,0.0
18,2009-03-01,184.23749999999998,4221.836791666667,0.0,80.10326086956522,24.82342080510119,-80.4583333333333,-74.0,0.0
18,2009-03-02,150.48749999999998,3804.51025,0.0,65.42934782608695,22.50021701216339,-41.875,-35.5,0.0
18,2009-03-03,135.0,3560.469833333333,0.0,58.69565217391305,21.56808050473114,-29.0833333333333,-22.8333333333333,0.0
18,2009-03-04,117.30833333333334,3264.2636666666663,0.0,51.0036231884058,20.4422488781118,-13.0,-3.0,0.0
18,2009-03-05,132.3125,3476.52475,0.0,57.527173913043484,21.64913694823161,-23.9166666666667,-9.5,0.0
18,2009-03-06,113.65416666666665,3254.6699166666663,0.0,49.414855072463766,19.863851059414056,16.0833333333333,30.3333333333333,0.0
18,2009-03-07,108.82916666666667,3167.1272083333333,0.0,47.31702898550725,19.546312341355584,-0.833333333333333,15.8333333333333,0.0
18,2009-03-08,108.97916666666667,3167.1271666666667,0.0,47.382246376811594,19.573253417586344,-8.20833333333333,4.5,0.0
18,2009-03-09,107.87916666666666,3146.7405,0.0,46.903985507246375,19.501215931921372,0.625,15.1666666666667,0.0
18,2009-03-10,112.45,3218.693458333333,0.0,48.89130434782609,19.87306624920259,-1.29166666666667,8.16666666666667,0.0
18,2009-03-11,114.58333333333333,3272.6581666666666,0.0,49.81884057971014,19.916170930504386,-8.625,8.5,0.0
18,2009-03-12,143.82500000000002,3643.8150416666667,0.0,62.53260869565218,22.452416829929426,-42.0,-33.0,0.0
18,2009-03-13,110.6875,3167.127291666666,0.0,48.125,19.88007862803641,-6.41666666666667,3.83333333333333,0.0
18,2009-03-14,129.975,3373.991791666667,0.0,56.51086956521739,21.912949724005824,-24.7916666666667,-7.16666666666667,0.0
18,2009-03-15,147.49583333333334,3748.1469166666666,0.0,64.1286231884058,22.384540519130162,-44.4166666666667,-33.1666666666667,0.0
18,2009-03-16,159.67916666666667,3930.4276250000003,0.0,69.42572463768116,23.109656583204195,-50.5,-30.5,0.0
18,2009-03-17,173.07083333333333,4187.059666666667,0.0,75.2481884057971,23.512552212123826,-59.625,-49.0,0.0
18,2009-03-18,157.23749999999998,3804.51,0.0,68.36413043478261,23.509448325802794,-47.2083333333333,-32.0,0.0
18,2009-03-19,182.6875,4302.783791666667,0.0,79.42934782608695,24.151513209795933,-81.0833333333333,-70.0,0.0
18,2009-03-20,180.90833333333333,4335.162666666666,0.0,78.65579710144928,23.737676804848334,-79.875,-71.0,0.0
18,2009-03-21,187.04583333333335,4278.2,0.0,81.32427536231884,24.86978282013723,-89.0416666666667,-81.0,0.0
18,2009-03-22,182.0875,4244.02225,0.0,79.16847826086956,24.40548929340164,-85.2916666666667,-75.3333333333333,0.0
18,2009-03-23,186.64583333333334,4287.793541666667,0.0,81.15036231884058,24.761073614218216,-85.7083333333333,-78.3333333333333,0.0
18,2009-03-24,186.9416666666667,4325.569041666667,0.0,81.27898550724638,24.583736929076043,-85.3333333333333,-78.1666666666667,0.0
18,2009-03-25,182.3708333333333,4266.2077500000005,0.0,79.29166666666666,24.316351923503433,-75.9166666666667,-65.5,0.0
18,2009-03-26,186.2875,4362.1449999999995,0.0,80.9945652173913,24.292301054488867,-84.75,-77.1666666666667,0.0
18,2009-03-27,153.3375,3622.8289999999997,0.0,66.66847826086956,24.076069074747938,-50.875,-41.6666666666667,0.0
18,2009-03-28,184.17083333333335,4297.387375,0.0,80.07427536231884,24.378186066546487,-64.7916666666667,-55.5,0.0
18,2009-03-29,181.97083333333333,4341.758333333333,0.0,79.11775362318842,23.840819259734122,-61.9583333333333,-54.6666666666667,0.0
18,2009-03-30,187.34583333333333,4361.5455833333335,0.0,81.45471014492755,24.43366756691456,-84.4583333333333,-76.5,0.0
18,2009-03-31,187.76250000000002,4308.180375,0.0,81.63586956521739,24.791340996255293,-72.125,-63.6666666666667,0.0
18,2009-04-01,186.36249999999998,4328.5671250000005,0.0,81.02717391304347,24.4905990878756,-36.375,-27.6666666666667,0.0
18,2009-04-02,186.01250000000002,4305.182458333334,0.0,80.87500000000001,24.57738120061675,-31.75,-24.0,0.0
18,2009-04-03,166.40416666666667,4150.48375,0.0,72.34963768115942,22.806073341584714,-12.2083333333333,0.166666666666667,0.0
18,2009-04-04,163.5375,4084.5267500000004,0.0,71.10326086956522,22.77511862298368,-70.375,-60.1666666666667,0.0
18,2009-04-05,178.4416666666667,4224.235375,0.0,77.58333333333334,24.028861804500078,-87.875,-76.8333333333333,0.0
18,2009-04-06,181.46666666666667,4330.365875,0.0,78.89855072463767,23.837313490026723,-84.6666666666667,-69.5,0.0
18,2009-04-07,186.74166666666667,4398.72125,0.0,81.19202898550725,24.149037569094027,-95.625,-86.3333333333333,0.0
18,2009-04-08,188.13333333333333,4435.896833333333,0.0,81.79710144927536,24.125112718343825,-99.4583333333333,-93.1666666666667,0.0
18,2009-04-09,188.04999999999998,4342.357958333333,0.0,81.76086956521739,24.633876193474798,-95.4583333333333,-88.0,0.0
18,2009-04-10,185.86249999999998,4307.58075,0.0,80.80978260869564,24.54388937843282,-92.25,-83.3333333333333,0.0
18,2009-04-11,186.23333333333335,4290.791583333334,0.0,80.97101449275364,24.689087251234145,-99.7916666666667,-93.5,0.0
18,2009-04-12,185.14583333333334,4265.60825,0.0,80.4981884057971,24.689825074250027,-95.375,-86.8333333333333,0.0
18,2009-04-13,186.21666666666667,4285.395291666667,0.0,80.96376811594203,24.71796415798684,-94.6666666666667,-83.8333333333333,0.0
18,2009-04-14,186.75,4310.578833333334,0.0,81.19565217391305,24.643935097192863,-91.0416666666667,-83.1666666666667,0.0
18,2009-04-15,187.50833333333333,4300.985041666667,0.0,81.52536231884058,24.799200472560994,-95.9583333333333,-87.6666666666667,0.0
18,2009-04-16,187.39583333333334,4270.405166666666,0.0,81.47644927536231,24.961799259666915,-94.4166666666667,-85.8333333333333,0.0
18,2009-04-17,185.90833333333333,4287.793875,0.0,80.82971014492753,24.663232428458205,-78.9583333333333,-70.5,0.0
18,2009-04-18,167.42916666666667,4049.7495416666666,0.0,72.79528985507247,23.517328662509502,-45.625,-33.1666666666667,0.0
18,2009-04-19,186.88333333333333,4293.789791666667,0.0,81.2536231884058,24.757958494093206,-95.125,-87.1666666666667,0.0
18,2009-04-20,188.70416666666665,4352.551291666667,0.0,82.04528985507245,24.66167839179813,-89.0833333333333,-82.5,0.0
18,2009-04-21,184.5666666666667,4342.9574999999995,0.0,80.24637681159422,24.174234314340453,-76.5,-65.3333333333333,0.0
18,2009-04-22,188.58333333333334,4370.539583333333,0.0,81.9927536231884,24.54444904702048,-95.4583333333333,-87.6666666666667,0.0
18,2009-04-23,188.0583333333333,4327.367708333333,0.0,81.76449275362319,24.72030477213863,-95.5,-87.5,0.0
18,2009-04-24,185.4,4277.600291666667,0.0,80.60869565217392,24.65440733334842,-36.7083333333333,-27.0,0.0
18,2009-04-25,177.5666666666667,4153.481541666667,0.0,77.20289855072464,24.31835506565374,22.375,32.1666666666667,0.0
18,2009-04-26,181.49166666666667,4218.239375,0.0,78.90942028985508,24.474312750973795,11.3333333333333,21.8333333333333,0.0
18,2009-04-27,160.24166666666667,3861.4727916666666,0.0,69.67028985507247,23.605190637520174,30.2083333333333,38.5,0.0
18,2009-04-28,184.1916666666667,4209.84475,0.0,80.08333333333334,24.887939091393392,-1.20833333333333,8.5,0.0
18,2009-04-29,188.8708333333333,4251.217708333334,0.0,82.11775362318839,25.271823996180174,-47.125,-40.5,0.0
18,2009-04-30,187.69583333333333,4279.999041666667,0.0,81.606884057971,24.945717391142587,-27.5833333333333,-19.1666666666667,0.0
18,2009-05-01,183.875,4263.809458333333,0.0,79.94565217391305,24.530699645183294,1.58333333333333,10.1666666666667,0.0
18,2009-05-02,119.66250000000001,3332.618875,0.0,52.02717391304348,20.424783422016716,20.9166666666667,32.1666666666667,0.0
18,2009-05-03,139.625,3658.8054583333337,0.0,60.70652173913044,21.707454815825532,23.2083333333333,31.8333333333333,0.0
18,2009-05-04,188.78333333333333,4284.1961249999995,0.0,82.07971014492755,25.065671515628335,-30.1666666666667,-20.8333333333333,0.0
18,2009-05-05,188.45833333333334,4265.00875,0.0,81.93840579710145,25.135090741477246,-49.5,-39.3333333333333,0.0
18,2009-05-06,187.0666666666667,4251.217708333334,0.0,81.33333333333333,25.030417836980856,-24.625,-14.8333333333333,0.0
18,2009-05-07,185.625,4267.407208333333,0.0,80.70652173913044,24.743288452483732,-32.7083333333333,-24.1666666666667,0.0
18,2009-05-08,181.60416666666666,4225.434666666667,0.0,78.95833333333333,24.44778149977049,-4.125,5.83333333333333,0.0
18,2009-05-09,179.525,4220.63775,0.0,78.05434782608697,24.195349190218156,-10.7083333333333,-0.833333333333333,0.0
18,2009-05-10,190.0375,4325.568833333334,0.0,82.625,24.99085524898016,-80.25,-71.3333333333333,0.0
18,2009-05-11,187.4625,4284.196083333333,0.0,81.5054347826087,24.890298360721232,-67.2916666666667,-58.0,0.0
18,2009-05-12,184.72083333333333,4232.030166666666,0.0,80.31340579710145,24.828596022006405,-60.125,-48.3333333333333,0.0
18,2009-05-13,186.10416666666666,4236.227625,0.0,80.91485507246377,24.98974626563468,-32.4583333333333,-23.3333333333333,0.0
18,2009-05-14,184.89166666666665,4265.008541666667,0.0,80.38768115942028,24.65939798902643,-25.5833333333333,-15.6666666666667,0.0
18,2009-05-15,186.95000000000002,4255.415,0.0,81.28260869565219,24.990134138895186,-28.625,-20.5,0.0
18,2009-05-16,177.73333333333335,4128.2981666666665,0.0,77.27536231884059,24.489666289311817,0.625,19.1666666666667,0.0
18,2009-05-17,134.68333333333334,3102.96925,0.0,58.55797101449276,24.69001890510015,-27.875,-16.8333333333333,0.0
18,2009-05-18,187.07083333333333,4275.801625,0.0,81.33514492753623,24.887058621304593,-83.1666666666667,-74.5,0.0
18,2009-05-19,185.07916666666665,4256.014625,0.0,80.46920289855072,24.736568969274998,-38.875,-30.0,0.0
18,2009-05-20,156.8125,3966.404,0.0,68.17934782608695,22.488928783687527,17.9166666666667,29.0,0.0
18,2009-05-21,182.2541666666667,4192.4560833333335,0.0,79.24094202898551,24.728284107978364,21.8333333333333,30.3333333333333,0.0
18,2009-05-22,175.1875,4203.249,0.0,76.16847826086956,23.708443059959887,28.4166666666667,36.6666666666667,0.0
18,2009-05-23,185.4958333333333,4196.05375,0.0,80.65036231884058,25.146535168774815,1.0,10.3333333333333,0.0
18,2009-05-24,183.99166666666667,4182.262625,0.0,79.9963768115942,25.024873481147193,15.2916666666667,26.6666666666667,0.0
18,2009-05-25,186.64166666666665,4225.434666666667,0.0,81.14855072463767,25.125936090414573,-14.2916666666667,-6.5,0.0
18,2009-05-26,186.94583333333333,4258.413041666667,0.0,81.28079710144928,24.971983808822312,-52.0,-41.3333333333333,0.0
18,2009-05-27,149.33333333333334,3465.731625,0.0,64.92753623188405,24.51020072212827,-11.625,-4.83333333333333,0.0
18,2009-05-28,118.44166666666666,2998.037791666667,0.0,51.4963768115942,22.472554629840506,32.875,41.1666666666667,0.0
18,2009-05-29,181.57916666666665,4185.860333333333,0.0,78.94746376811594,24.67552054146946,5.25,14.5,0.0
18,2009-05-30,185.48333333333335,4199.651416666667,0.0,80.64492753623189,25.12330008130106,-38.0,-27.3333333333333,0.0
18,2009-05-31,175.22916666666666,4109.710375,0.0,76.18659420289855,24.253823719201193,-55.0833333333333,-46.3333333333333,0.0
18,2009-06-01,176.0625,4232.03025,0.0,76.54891304347827,23.66481637270906,-26.5833333333333,-17.8333333333333,0.0
18,2009-06-02,182.39583333333334,4164.274583333333,0.0,79.30253623188406,24.914982858325633,-23.9166666666667,-13.8333333333333,0.0
18,2009-06-03,174.0,4054.546375,0.0,75.65217391304347,24.4113621711874,-30.9166666666667,-17.0,0.0
18,2009-06-04,175.875,4131.296291666667,0.0,76.46739130434783,24.216022148254094,-37.1666666666667,-26.8333333333333,0.0
18,2009-06-05,177.08333333333334,4167.872208333333,0.0,76.9927536231884,24.168424016545963,-18.2916666666667,-5.16666666666667,0.0
18,2009-06-06,117.1875,3216.295,0.0,50.95108695652174,20.72575937530606,48.25,60.3333333333333,0.0
18,2009-06-07,63.208333333333336,2099.226041666667,0.0,27.481884057971012,17.127744335668684,114.541666666667,135.5,0.0
18,2009-06-08,111.90833333333335,2894.3058333333333,0.0,48.65579710144928,21.99394049676659,50.875,70.0,0.0
18,2009-06-09,169.34583333333333,4067.138125,0.0,73.6286231884058,23.68484961673415,30.7916666666667,43.5,0.0
18,2009-06-10,176.5875,4170.87025,0.0,76.77717391304348,24.08342869212966,-0.125,15.8333333333333,0.0
18,2009-06-11,178.29999999999998,4221.837041666667,0.0,77.52173913043478,24.023424479049595,15.2083333333333,26.8333333333333,0.0
18,2009-06-12,178.57916666666665,4227.833041666667,0.0,77.64311594202898,24.026914411654253,3.83333333333333,15.1666666666667,0.0
18,2009-06-13,89.85833333333333,324.38779166666666,0.0,39.06884057971015,157.5719450326964,92.0416666666667,103.166666666667,0.0
18,2009-06-14,122.39166666666667,2.998125,0.0,53.21376811594203,23221.333240682834,55.0,64.0,0.0
18,2009-06-15,154.25833333333333,2398.4302916666666,0.0,67.06884057971014,36.58529591179778,32.0833333333333,47.1666666666667,0.0
18,2009-06-16,183.75,4250.018375000001,0.0,79.8913043478261,24.593570139564395,8.75,22.0,0.0
18,2009-06-17,184.58333333333334,4293.789791666667,0.0,80.2536231884058,24.453258746283975,-2.45833333333333,9.33333333333333,0.0
18,2009-06-18,182.4125,4313.5768333333335,0.0,79.30978260869564,24.0548191039138,-7.95833333333333,2.33333333333333,0.0
18,2009-06-19,148.39583333333334,3757.1410416666663,0.0,64.51992753623188,22.46721525533479,38.4166666666667,63.6666666666667,0.0
18,2009-06-20,181.7125,4328.566916666667,0.0,79.0054347826087,23.87952619730591,8.875,16.6666666666667,0.0
18,2009-06-21,178.4125,4296.787916666667,0.0,77.57065217391303,23.6192660777319,2.5,15.3333333333333,0.0
18,2009-06-22,179.61666666666667,4291.991041666667,0.0,78.09420289855072,23.80525640206061,25.6666666666667,35.0,0.0
18,2009-06-23,181.82500000000002,4281.198166666666,0.0,79.05434782608695,24.158685677907382,21.2083333333333,30.3333333333333,0.0
18,2009-06-24,178.92916666666667,4225.4345,0.0,77.79528985507247,24.08767058288457,32.9166666666667,42.5,0.0
18,2009-06-25,163.1,3956.21075,0.0,70.91304347826087,23.45090353608353,33.9166666666667,47.8333333333333,0.0
18,2009-06-26,173.54999999999998,4381.932041666667,0.0,75.45652173913044,22.529109091899898,37.0833333333333,51.8333333333333,0.0
18,2009-06-27,179.42499999999998,4463.478708333333,0.0,78.01086956521739,22.8662277794182,27.5833333333333,37.3333333333333,0.0
18,2009-06-28,179.79583333333335,4501.853541666666,0.0,78.17210144927536,22.718167583164163,15.9583333333333,25.5,0.0
18,2009-06-29,174.51250000000002,4428.1019166666665,0.0,75.875,22.417850571528742,30.875,46.0,0.0
18,2009-06-30,176.01666666666665,4464.078208333333,0.0,76.52898550724638,22.428851500700663,15.9583333333333,27.5,0.0
18,2009-07-01,176.07916666666665,4459.281458333334,0.0,76.55615942028984,22.460950321577247,18.0,35.3333333333333,0.0
18,2009-07-02,175.95833333333334,4479.668125,0.0,76.5036231884058,22.343388502195744,25.25,35.3333333333333,0.0
18,2009-07-03,179.86249999999998,4473.672,0.0,78.20108695652173,22.869755631764388,18.0833333333333,32.1666666666667,0.0
18,2009-07-04,177.59583333333333,4415.51,0.0,77.21557971014494,22.87899469395633,1.5,15.3333333333333,0.0
18,2009-07-05,177.67499999999998,4426.902625,0.0,77.25,22.83028814079686,5.83333333333333,19.3333333333333,0.0
18,2009-07-06,172.57916666666665,4365.742666666666,0.0,75.03442028985506,22.486158744175995,17.4583333333333,30.0,0.0
18,2009-07-07,178.36666666666667,4463.478708333333,0.0,77.55072463768117,22.731351975786872,10.0416666666667,21.1666666666667,0.0
18,2009-07-08,180.42499999999998,4476.0705,0.0,78.44565217391303,22.92898518168261,5.95833333333333,18.5,0.0
18,2009-07-09,178.15,4434.697625,0.0,77.45652173913045,22.85108634285598,9.95833333333333,23.0,0.0
18,2009-07-10,180.39166666666665,4461.679916666667,0.0,78.43115942028986,22.998689949102815,31.7083333333333,42.8333333333333,0.0
18,2009-07-11,178.625,4485.664333333333,0.0,77.66304347826087,22.651684704004822,33.9583333333333,42.1666666666667,0.0
18,2009-07-12,181.67916666666667,4499.455166666667,0.0,78.99094202898551,22.968373312803443,-1.5,9.0,0.0
18,2009-07-13,178.59583333333333,4461.08025,0.0,77.65036231884058,22.772794368459177,3.58333333333333,16.5,0.0
18,2009-07-14,181.20416666666665,4492.859625,0.0,78.78442028985506,22.941952062187767,-0.416666666666667,9.66666666666667,0.0
18,2009-07-15,178.73333333333335,4482.066583333333,0.0,77.71014492753623,22.68361611490513,22.125,34.0,0.0
18,2009-07-16,169.65416666666667,4449.088125,0.0,73.76268115942028,21.690949342319193,46.7083333333333,55.8333333333333,0.0
18,2009-07-17,177.23749999999998,4517.4435416666665,0.0,77.05978260869564,22.317622121176665,33.2916666666667,40.3333333333333,0.0
18,2009-07-18,177.48333333333335,4498.255916666667,0.0,77.16666666666667,22.44390670104962,21.8333333333333,31.5,0.0
18,2009-07-19,100.70416666666667,3370.3940416666665,0.0,43.78442028985508,16.99619869290671,91.5,100.333333333333,0.0
18,2009-07-20,138.54166666666666,3907.0429583333334,0.0,60.235507246376805,20.170527658895537,62.0416666666667,74.5,0.0
18,2009-07-21,172.82500000000002,4515.045041666667,0.0,75.1413043478261,21.77356370226687,42.0,52.1666666666667,0.0
18,2009-07-22,178.4416666666667,4522.240208333334,0.0,77.58333333333334,22.445417178085854,35.4166666666667,43.8333333333333,0.0
18,2009-07-23,175.04166666666666,4512.646458333334,0.0,76.10507246376812,22.064554722285177,41.9583333333333,51.6666666666667,0.0
18,2009-07-24,169.92083333333332,4421.506249999999,0.0,73.8786231884058,21.86056709244226,46.0,62.5,0.0
18,2009-07-25,172.275,4428.101833333333,0.0,74.90217391304348,22.130422060829602,39.0833333333333,54.5,0.0
18,2009-07-26,169.94583333333333,4393.324708333334,0.0,73.88949275362319,22.00403140649817,45.5416666666667,60.8333333333333,0.0
18,2009-07-27,172.5875,4429.301041666667,0.0,75.03804347826087,22.164563210570517,43.0416666666667,56.0,0.0
18,2009-07-28,169.5375,4384.3305,0.0,73.71195652173913,21.996193318455347,50.2083333333333,65.3333333333333,0.0
18,2009-07-29,134.9625,3511.3018333333334,0.0,58.67934782608696,21.864018644366986,38.125,51.0,0.0
18,2009-07-30,174.67083333333335,4420.307,0.0,75.94384057971016,22.4777583007495,38.75,49.6666666666667,0.0
18,2009-07-31,174.27083333333334,4426.303124999999,0.0,75.76992753623189,22.39590381144034,49.375,60.0,0.0
18,2009-08-01,147.87916666666666,3995.7847500000003,0.0,64.29528985507245,21.05183451274635,69.7916666666667,90.6666666666667,0.0
18,2009-08-02,147.64583333333334,4020.369,0.0,64.19384057971016,20.890090319514893,66.9166666666667,87.6666666666667,0.0
18,2009-08-03,156.43333333333334,4114.507125,0.0,68.01449275362319,21.627011873127923,54.5416666666667,69.1666666666667,0.0
18,2009-08-04,166.22916666666666,4299.186166666666,0.0,72.27355072463769,21.99409081313077,55.6666666666667,70.5,0.0
18,2009-08-05,170.9958333333333,4351.951625000001,0.0,74.34601449275362,22.35046210126729,35.3333333333333,48.3333333333333,0.0
18,2009-08-06,168.72083333333333,4317.774125,0.0,73.35688405797102,22.227664358838542,32.1666666666667,48.6666666666667,0.0
18,2009-08-07,170.2125,4333.963541666667,0.0,74.00543478260869,22.340414915619245,27.5833333333333,42.0,0.0
18,2009-08-08,169.65833333333333,4332.764291666666,0.0,73.76449275362319,22.273843851462946,25.5416666666667,38.1666666666667,0.0
18,2009-08-09,158.65416666666667,4171.469916666667,0.0,68.98007246376811,21.6345269833175,47.4583333333333,62.6666666666667,0.0
18,2009-08-10,153.78333333333333,4121.702416666666,0.0,66.86231884057972,21.223532722155188,61.5,77.6666666666667,0.0
18,2009-08-11,156.51666666666668,4159.477625,0.0,68.05072463768116,21.404586164163394,59.8333333333333,78.5,0.0
18,2009-08-12,160.01250000000002,4205.047875,0.0,69.57065217391305,21.645519018020693,57.8333333333333,78.5,0.0
18,2009-08-13,158.93333333333334,4180.463958333333,0.0,69.10144927536233,21.62596751912222,54.7083333333333,75.0,0.0
18,2009-08-14,165.45416666666668,4270.405125,0.0,71.93659420289855,22.03909052747985,53.75,68.8333333333333,0.0
18,2009-08-15,136.04583333333332,3790.719125,0.0,59.15036231884058,20.414966740937608,87.0833333333333,107.333333333333,0.0
18,2009-08-16,152.51666666666668,4057.5445,0.0,66.31159420289855,21.381543415947473,60.9583333333333,77.0,0.0
18,2009-08-17,139.25,3879.460916666667,0.0,60.54347826086956,20.417796020671343,59.375,71.8333333333333,0.0
18,2009-08-18,156.14583333333334,4179.26475,0.0,67.88949275362319,21.25277056475331,63.5,87.0,0.0
18,2009-08-19,139.97083333333333,3930.4275833333336,0.0,60.856884057971016,20.25735724837345,78.7916666666667,96.0,0.0
18,2009-08-20,142.72916666666666,3953.212708333333,0.0,62.05615942028986,20.537500415230138,75.6666666666667,94.1666666666667,0.0
18,2009-08-21,146.16666666666666,4010.775,0.0,63.55072463768116,20.730275874917496,71.5416666666667,90.6666666666667,0.0
18,2009-08-22,150.65833333333333,4077.3315000000002,0.0,65.5036231884058,21.018522027076887,63.375,79.0,0.0
18,2009-08-23,149.14166666666668,4066.5385,0.0,64.84420289855073,20.862153743014822,60.9583333333333,85.0,0.0
18,2009-08-24,162.77083333333334,4274.002666666666,0.0,70.76992753623188,21.663410838874327,45.4583333333333,60.8333333333333,0.0
18,2009-08-25,169.11666666666667,4445.490541666667,0.0,73.52898550724638,21.63972599211875,36.9166666666667,46.8333333333333,0.0
18,2009-08-26,176.1,4530.035124999999,0.0,76.56521739130434,22.112753485548303,36.125,43.3333333333333,0.0
18,2009-08-27,178.14166666666665,4550.421875,0.0,77.45289855072464,22.268906233129325,16.5,23.6666666666667,0.0
18,2009-08-28,177.625,4552.220791666667,0.0,77.22826086956522,22.195544868626804,9.04166666666667,17.6666666666667,0.0
18,2009-08-29,100.16250000000001,2628.679625,0.0,43.54891304347826,21.67467203235161,32.75,38.6666666666667,0.0
18,2009-08-30,108.47916666666667,2931.4815,0.0,47.164855072463766,21.0496180761237,13.7916666666667,32.6666666666667,0.0
18,2009-08-31,151.90416666666667,3925.031125,0.0,66.04528985507247,22.01464159656115,-0.458333333333333,28.6666666666667,0.0
18,2009-09-01,168.97083333333333,4292.5905416666665,0.0,73.46557971014494,22.391197443162717,-8.83333333333333,10.6666666666667,0.0
18,2009-09-02,167.35,4239.225583333334,0.0,72.76086956521739,22.455577430838535,7.41666666666667,19.0,0.0
18,2009-09-03,167.88333333333333,4255.414916666667,0.0,72.9927536231884,22.441439432166092,19.5,32.5,0.0
18,2009-09-04,173.67083333333335,4354.350208333333,0.0,75.5090579710145,22.68760074435778,15.0416666666667,27.8333333333333,0.0
18,2009-09-05,172.58333333333334,4330.965416666667,0.0,75.03623188405797,22.66726776436265,11.4166666666667,21.3333333333333,0.0
18,2009-09-06,173.40416666666667,4327.367791666667,0.0,75.39311594202898,22.794011252946646,17.7916666666667,29.0,0.0
18,2009-09-07,175.6875,4392.1255,0.0,76.38586956521739,22.7536545233054,25.9583333333333,36.6666666666667,0.0
18,2009-09-08,167.79999999999998,4281.797666666666,0.0,72.95652173913044,22.292093359852828,47.7916666666667,60.5,0.0
18,2009-09-09,102.37083333333334,2568.7188333333334,0.0,44.50905797101449,22.669644339994047,33.1666666666667,42.1666666666667,0.0
18,2009-09-10,83.58749999999999,2201.7590833333334,0.0,36.34239130434783,21.59516752305893,98.4166666666667,112.666666666667,0.0
18,2009-09-11,158.46666666666667,4101.315875,0.0,68.89855072463767,21.978585646545014,27.5,40.0,0.0
18,2009-09-12,161.44583333333333,4184.661208333334,0.0,70.19384057971014,21.945808025007143,45.0,56.6666666666667,0.0
18,2009-09-13,156.89583333333334,4127.698541666667,0.0,68.21557971014492,21.621632238936485,39.75,56.1666666666667,0.0
18,2009-09-14,158.7875,4181.063666666667,0.0,69.03804347826087,21.603024999778764,42.5416666666667,58.5,0.0
18,2009-09-15,157.85,4169.071458333333,0.0,68.6304347826087,21.53725177513798,44.5,61.3333333333333,0.0
18,2009-09-16,162.4125,4208.645541666667,0.0,70.61413043478261,21.951395724671634,-6.83333333333333,13.5,0.0
18,2009-09-17,163.72916666666666,4220.6376666666665,0.0,71.18659420289855,22.06647786291587,9.58333333333333,26.3333333333333,0.0
18,2009-09-18,175.35833333333335,4420.307041666667,0.0,76.2427536231884,22.566229978487513,-0.916666666666667,9.5,0.0
18,2009-09-19,179.95833333333334,4470.674,0.0,78.2427536231884,22.897285422983447,-20.3333333333333,-9.83333333333333,0.0
18,2009-09-20,177.76250000000002,4448.488458333333,0.0,77.28804347826087,22.730695238119413,-5.95833333333333,5.83333333333333,0.0
18,2009-09-21,173.25,4424.504166666667,0.0,75.32608695652175,22.273767022858493,35.125,45.5,0.0
18,2009-09-22,171.29583333333335,4415.510041666666,0.0,74.47644927536233,22.06738948425812,50.7083333333333,59.8333333333333,0.0
18,2009-09-23,169.70416666666668,4407.115708333334,0.0,73.78442028985508,21.90398283009052,49.625,61.5,0.0
18,2009-09-24,171.45833333333334,4399.3206666666665,0.0,74.54710144927536,22.169608143540138,45.4583333333333,57.5,0.0
18,2009-09-25,176.225,4028.4955416666667,0.0,76.6195652173913,24.88339707214727,-33.25,-22.5,0.0
18,2009-09-26,170.6625,4101.651333333333,0.0,74.20108695652175,23.668154813906657,-37.625,-23.5,0.0
18,2009-09-27,161.33333333333334,4307.58075,0.0,70.14492753623188,21.304714433450325,10.0416666666667,26.3333333333333,0.0
18,2009-09-28,161.47916666666666,4329.766125,0.0,70.20833333333333,21.214709983645797,-11.5833333333333,6.66666666666667,0.0
18,2009-09-29,162.14583333333334,4328.5671250000005,0.0,70.49818840579711,21.30819557548414,-40.625,-20.1666666666667,0.0
18,2009-09-30,171.76666666666665,4406.515958333333,0.0,74.68115942028984,22.173210418262254,-68.4166666666667,-53.8333333333333,0.0
18,2009-10-01,172.73333333333335,4413.7112916666665,0.0,75.10144927536233,22.26164587685912,-65.5,-49.0,0.0
18,2009-10-02,165.5375,4253.016416666666,0.0,71.97282608695652,22.14034433247446,-59.9583333333333,-42.5,0.0
18,2009-10-03,162.42916666666667,4247.619958333334,0.0,70.6213768115942,21.752210699614764,-30.9166666666667,-15.5,0.0
18,2009-10-04,171.64583333333334,4377.734875,0.0,74.6286231884058,22.30328567528379,-57.0,-40.5,0.0
18,2009-10-05,147.4,3990.987958333333,0.0,64.08695652173913,21.008841472011873,-44.375,-26.6666666666667,0.0
18,2009-10-06,158.60833333333332,4152.282416666667,0.0,68.96014492753622,21.728220263223772,-39.1666666666667,-23.3333333333333,0.0
18,2009-10-07,165.45000000000002,4324.369708333334,0.0,71.93478260869566,21.763512684550857,-53.6666666666667,-41.3333333333333,0.0
18,2009-10-08,160.10416666666666,4169.670916666667,0.0,69.61050724637681,21.841672550590907,-49.1666666666667,-33.6666666666667,0.0
18,2009-10-09,172.35416666666666,4417.308916666667,0.0,74.93659420289856,22.194688437790123,-66.375,-54.6666666666667,0.0
