ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
18,2009-10-10,164.25416666666666,4244.621916666667,0.0,71.41485507246377,22.012147836305456,-65.4166666666667,-44.8333333333333,0.0
18,2009-10-11,162.69583333333333,4164.8741666666665,0.0,70.7373188405797,22.220794552483145,-69.9583333333333,-52.8333333333333,0.0
18,2009-10-12,178.76666666666665,4414.310791666667,0.0,77.72463768115941,23.03608506244197,-85.1666666666667,-71.3333333333333,0.0
18,2009-10-13,177.25833333333333,4429.301083333333,0.0,77.06884057971014,22.764415133240327,-82.375,-68.5,0.0
18,2009-10-14,181.38750000000002,4483.26575,0.0,78.86413043478261,23.014307427571072,-87.2083333333333,-77.8333333333333,0.0
18,2009-10-15,181.35833333333335,4494.6582499999995,0.0,78.85144927536233,22.952282362686372,-87.375,-80.0,0.0
18,2009-10-16,156.5375,4117.504916666667,0.0,68.05978260869566,21.625656731152656,-65.2083333333333,-56.1666666666667,0.0
18,2009-10-17,162.5625,4199.051666666667,0.0,70.67934782608695,22.021869719789905,-69.7916666666667,-60.8333333333333,0.0
18,2009-10-18,165.01666666666668,4217.6395,0.0,71.7463768115942,22.255809334950406,-74.4166666666667,-63.6666666666667,0.0
18,2009-10-19,177.5875,4428.701458333334,0.0,77.21195652173914,22.80977630435031,-84.125,-74.8333333333333,0.0
18,2009-10-20,147.5,3992.1871666666666,0.0,64.13043478260869,21.016779315164875,-39.375,-24.3333333333333,0.0
18,2009-10-21,157.50416666666666,4135.493291666667,0.0,68.48007246376811,21.6645545815361,-23.5,-13.5,0.0
18,2009-10-22,166.30833333333334,4299.1862083333335,0.0,72.30797101449275,22.00456528906325,-36.2083333333333,-23.3333333333333,0.0
18,2009-10-23,171.4625,4389.727041666666,0.0,74.54891304347827,22.218599127210354,-75.5,-66.8333333333333,0.0
18,2009-10-24,94.6875,2529.14475,0.0,41.16847826086957,21.29629245222125,49.125,65.0,0.0
18,2009-10-25,171.275,4371.139166666667,0.0,74.46739130434783,22.288681611791894,-66.8333333333333,-50.8333333333333,0.0
18,2009-10-26,178.16666666666666,4467.076375,0.0,77.46376811594203,22.687576925274506,-52.0416666666667,-42.1666666666667,0.0
18,2009-10-27,176.42499999999998,4492.259958333333,0.0,76.70652173913042,22.339851603460282,-33.8333333333333,-24.3333333333333,0.0
18,2009-10-28,163.89166666666668,4309.979208333333,0.0,71.2572463768116,21.630508767954453,-43.6666666666667,-31.5,0.0
18,2009-10-29,159.77916666666667,4203.84875,0.0,69.46920289855072,21.62012036523013,-54.4583333333333,-42.3333333333333,0.0
18,2009-10-30,151.76250000000002,4085.1264583333336,0.0,65.9836956521739,21.132165584225334,-16.4583333333333,-2.83333333333333,0.0
18,2009-10-31,152.89583333333334,4139.091208333333,0.0,66.47644927536231,21.012401551498655,-40.4166666666667,-25.3333333333333,0.0
18,2009-11-01,158.82500000000002,4152.8820000000005,0.0,69.05434782608695,21.75476070995195,-67.4583333333333,-48.1666666666667,0.0
18,2009-11-02,126.60000000000001,3733.156833333333,0.0,55.04347826086957,19.290456633641742,-30.125,-16.5,0.0
18,2009-11-03,115.95833333333333,3871.6659999999997,0.0,50.416666666666664,17.03684286758666,-19.2083333333333,-8.0,0.0
18,2009-11-04,75.24166666666666,2839.141875,0.0,32.713768115942024,15.074966289085346,20.0,36.6666666666667,0.0
18,2009-11-05,58.729166666666664,2186.7689583333336,0.0,25.53442028985507,15.276926038108037,34.8333333333333,43.6666666666667,0.0
18,2009-11-06,121.2625,3953.8124583333333,0.0,52.72282608695652,17.4459848083968,-29.4583333333333,-19.1666666666667,0.0
18,2009-11-07,143.18333333333334,4439.49425,0.0,62.2536231884058,18.346110658388124,-31.375,-22.0,0.0
18,2009-11-08,130.0375,4178.065541666667,0.0,56.53804347826087,17.704285355424602,14.7083333333333,24.8333333333333,0.0
18,2009-11-09,51.09166666666667,1565.5752916666668,0.0,22.213768115942027,18.56355501409089,97.1666666666667,106.5,0.0
18,2009-11-10,0.0,0.0,0.0,0.0,0.0,127.291666666667,134.833333333333,0.0
18,2009-11-11,20.0625,730.921625,0.0,8.722826086956522,15.613464371094505,85.7083333333333,100.5,0.0
18,2009-11-12,94.875,3214.4962083333335,0.0,41.25,16.788964429353488,1.375,15.3333333333333,0.0
18,2009-11-13,102.05833333333334,3260.6659999999997,0.0,44.3731884057971,17.804393931928157,0.416666666666667,11.8333333333333,0.0
18,2009-11-14,116.04166666666667,3438.1499583333334,0.0,50.45289855072463,19.198804256796745,6.54166666666667,21.1666666666667,0.0
18,2009-11-15,134.29166666666666,3899.8478333333333,0.0,58.38768115942029,19.587835129350704,-1.54166666666667,9.0,0.0
18,2009-11-16,151.97083333333333,4066.5386249999997,0.0,66.07427536231884,21.25790104709615,-60.625,-41.8333333333333,0.0
18,2009-11-17,111.44583333333333,2892.5069166666667,0.0,48.45471014492753,21.916664916454778,-18.9583333333333,4.83333333333333,0.0
18,2009-11-18,80.1375,2171.1790416666668,0.0,34.84239130434783,20.995450110373017,26.9166666666667,39.3333333333333,0.0
18,2009-11-19,169.57500000000002,4336.361875,0.0,73.72826086956522,22.244433301591098,-62.2916666666667,-47.8333333333333,0.0
18,2009-11-20,141.4375,3887.8553333333334,0.0,61.494565217391305,20.693764990055357,-45.1666666666667,-27.6666666666667,0.0
18,2009-11-21,155.00416666666666,4034.7592916666667,0.0,67.39311594202898,21.852985626097638,-63.3333333333333,-55.6666666666667,0.0
18,2009-11-22,149.36249999999998,3958.009541666667,0.0,64.94021739130434,21.4659332817635,-60.375,-52.6666666666667,0.0
18,2009-11-23,145.60416666666666,3881.859375,0.0,63.30615942028985,21.33629672564381,-52.2916666666667,-44.1666666666667,0.0
18,2009-11-24,156.4625,4071.3352083333334,0.0,68.02717391304348,21.86041700386068,-62.8333333333333,-51.3333333333333,0.0
18,2009-11-25,161.24166666666667,4147.4855,0.0,70.10507246376811,22.1145160657517,-66.0416666666667,-52.0,0.0
18,2009-11-26,175.8166666666667,4385.529791666667,0.0,76.44202898550725,22.804629156913755,-83.3333333333333,-67.8333333333333,0.0
18,2009-11-27,175.90833333333333,4387.92825,0.0,76.48188405797102,22.8040473567705,-82.625,-67.5,0.0
18,2009-11-28,173.6833333333333,4335.76225,0.0,75.51449275362319,22.78650528968567,-81.8333333333333,-67.6666666666667,0.0
18,2009-11-29,153.97083333333333,4071.3352916666668,0.0,66.94384057971014,21.51228923355445,-59.0833333333333,-44.8333333333333,0.0
18,2009-11-30,182.6916666666667,4500.654458333333,0.0,79.43115942028986,23.090221807587056,-85.5833333333333,-74.6666666666667,0.0
18,2009-12-01,164.35416666666666,4233.229458333333,0.0,71.45833333333333,22.08482422047357,-67.0833333333333,-52.5,0.0
18,2009-12-02,172.8125,4377.734958333333,0.0,75.13586956521739,22.454879373074583,-76.1666666666667,-61.0,0.0
18,2009-12-03,177.27083333333334,4491.660333333333,0.0,77.07427536231884,22.449952032090682,-77.6666666666667,-67.0,0.0
18,2009-12-04,183.57083333333333,4470.0744583333335,0.0,79.81340579710144,23.360060330339824,-85.2916666666667,-75.8333333333333,0.0
18,2009-12-05,169.76250000000002,4224.235333333333,0.0,73.80978260869566,22.860129971452032,-71.125,-61.5,0.0
18,2009-12-06,114.95833333333333,3384.7847500000003,0.0,49.981884057971016,19.31943587976885,-18.2083333333333,-0.333333333333333,0.0
18,2009-12-07,138.36249999999998,3679.1920416666667,0.0,60.15760869565218,21.391979867318923,-37.5833333333333,-22.6666666666667,0.0
18,2009-12-08,149.63750000000002,3856.0762916666667,0.0,65.05978260869566,22.07394031612294,-50.625,-35.1666666666667,0.0
18,2009-12-09,153.82916666666668,4060.5425416666662,0.0,66.8822463768116,21.549622184963702,-52.2083333333333,-38.6666666666667,0.0
18,2009-12-10,149.03333333333333,3967.003625,0.0,64.79710144927536,21.370065619180718,-47.5833333333333,-35.6666666666667,0.0
18,2009-12-11,145.1,3833.2912083333335,0.0,63.08695652173913,21.531814876791742,-45.4166666666667,-30.0,0.0
18,2009-12-12,170.5625,4197.253,0.0,74.15760869565217,23.115508027909367,-72.4583333333333,-55.8333333333333,0.0
18,2009-12-13,186.77083333333334,4543.226583333333,0.0,81.20471014492753,23.384586646897066,-91.0,-79.1666666666667,0.0
18,2009-12-14,155.61249999999998,3982.5935000000004,0.0,67.65760869565217,22.226113984099385,-52.6666666666667,-31.0,0.0
18,2009-12-15,162.91666666666666,4109.110791666667,0.0,70.83333333333334,22.552916008859274,-58.5416666666667,-49.1666666666667,0.0
18,2009-12-16,190.36249999999998,4462.87925,0.0,82.76630434782608,24.263380062695326,-86.4583333333333,-75.3333333333333,0.0
18,2009-12-17,176.95833333333334,4237.426708333333,0.0,76.93840579710145,23.75493561060379,-71.8333333333333,-56.3333333333333,0.0
18,2009-12-18,107.0625,2939.876083333333,0.0,46.548913043478265,20.715403310791476,-17.625,-4.0,0.0
18,2009-12-19,182.57916666666665,4367.541458333333,0.0,79.38224637681158,23.779308556776563,-79.7083333333333,-70.3333333333333,0.0
18,2009-12-20,170.00833333333333,4162.475791666667,0.0,73.91666666666666,23.232905555403345,-69.75,-58.6666666666667,0.0
18,2009-12-21,160.79999999999998,4052.747541666667,0.0,69.91304347826086,22.569478868250496,-58.625,-44.8333333333333,0.0
18,2009-12-22,149.04999999999998,3856.07625,0.0,64.80434782608695,21.98727484533879,-46.0416666666667,-38.3333333333333,0.0
18,2009-12-23,159.54166666666666,4023.9665,0.0,69.3659420289855,22.553025244011238,-54.9166666666667,-39.8333333333333,0.0
18,2009-12-24,184.61666666666667,4383.730916666666,0.0,80.26811594202898,23.955875916020368,-78.5833333333333,-63.1666666666667,0.0
18,2009-12-25,190.52083333333334,4551.021625,0.0,82.83514492753623,23.813246700282257,-85.625,-77.3333333333333,0.0
18,2009-12-26,185.09166666666667,4498.2560416666665,0.0,80.47463768115942,23.406028635758172,-81.6666666666667,-69.5,0.0
18,2009-12-27,185.34166666666667,4504.8516666666665,0.0,80.58333333333333,23.403327313897247,-82.2083333333333,-69.6666666666667,0.0
18,2009-12-28,187.48333333333335,4566.011750000001,0.0,81.51449275362319,23.356656812029545,-83.4583333333333,-70.1666666666667,0.0
18,2009-12-29,118.79583333333333,3105.3675000000003,0.0,51.65036231884058,21.76071909721188,-10.8333333333333,4.0,0.0
18,2009-12-30,60.67916666666667,1785.6315000000002,0.0,26.38224637681159,19.3300424185443,49.25,58.3333333333333,0.0
18,2009-12-31,60.5625,1717.875875,0.0,26.331521739130437,20.05381718862546,49.4583333333333,67.8333333333333,0.0
18,2010-01-01,71.6375,2068.0465833333333,0.0,31.14673913043478,19.7044874351839,35.1666666666667,45.1666666666667,0.0
18,2010-01-02,134.45000000000002,3607.2390833333334,0.0,58.45652173913044,21.2017113088036,-35.25,-23.1666666666667,0.0
18,2010-01-03,119.25833333333333,3317.0290833333333,0.0,51.85144927536231,20.451468339133825,-14.9166666666667,7.33333333333333,0.0
18,2010-01-04,124.14999999999999,3468.7296666666666,0.0,53.97826086956522,20.35922805169116,-16.5416666666667,-6.16666666666667,0.0
18,2010-01-05,172.60833333333335,4220.038041666667,0.0,75.04710144927536,23.266466472973708,-69.875,-55.8333333333333,0.0
18,2010-01-06,179.6208333333333,4353.750583333333,0.0,78.09601449275362,23.46811453835834,-74.5833333333333,-66.8333333333333,0.0
18,2010-01-07,182.9958333333333,4435.297083333334,0.0,79.56340579710144,23.46948308203957,-80.9583333333333,-68.1666666666667,0.0
18,2010-01-08,182.1291666666667,4411.912583333334,0.0,79.18659420289855,23.482138191856112,-80.875,-69.1666666666667,0.0
18,2010-01-09,154.69166666666666,3945.4177916666667,0.0,67.2572463768116,22.30277781347906,-56.4166666666667,-40.8333333333333,0.0
18,2010-01-10,145.34583333333333,3785.92225,0.0,63.19384057971015,21.838154457902856,-46.0833333333333,-29.3333333333333,0.0
18,2010-01-11,153.02916666666667,3910.6406666666667,0.0,66.53442028985506,22.2592916076894,-49.375,-29.6666666666667,0.0
18,2010-01-12,167.79999999999998,4133.0950416666665,0.0,72.95652173913044,23.094129791615707,-63.8333333333333,-47.0,0.0
18,2010-01-13,177.9625,4316.574833333333,0.0,77.375,23.451696308288263,-74.125,-58.8333333333333,0.0
18,2010-01-14,177.1,4327.967583333333,0.0,76.99999999999999,23.276603022923904,-76.1666666666667,-53.0,0.0
18,2010-01-15,165.15416666666667,4139.690583333333,0.0,71.80615942028984,22.693772215034244,-64.0,-45.3333333333333,0.0
18,2010-01-16,183.05416666666667,4433.4984583333335,0.0,79.58876811594203,23.486488781750854,-83.7916666666667,-70.8333333333333,0.0
18,2010-01-17,172.40833333333333,4290.7917916666665,0.0,74.96014492753623,22.85629592536128,-74.5833333333333,-44.1666666666667,0.0
18,2010-01-18,129.92083333333332,3645.6140833333334,0.0,56.487318840579704,20.271838709508067,-26.5416666666667,4.33333333333333,0.0
18,2010-01-19,190.13333333333333,4561.8144999999995,0.0,82.66666666666667,23.708587400425372,-88.875,-75.0,0.0
18,2010-01-20,187.88750000000002,4545.624833333333,0.0,81.69021739130436,23.511987204252705,-89.0833333333333,-71.8333333333333,0.0
18,2010-01-21,188.80416666666667,4545.624916666667,0.0,82.08876811594203,23.626697195900157,-85.6666666666667,-70.8333333333333,0.0
18,2010-01-22,188.30416666666667,4563.013541666666,0.0,81.8713768115942,23.474330248520737,-87.4166666666667,-72.3333333333333,0.0
18,2010-01-23,177.49166666666667,4366.941833333333,0.0,77.17028985507247,23.119881198834886,-75.8333333333333,-58.0,0.0
18,2010-01-24,186.9375,4602.587833333333,0.0,81.27717391304347,23.103585439452235,-88.4166666666667,-75.5,0.0
18,2010-01-25,182.61666666666667,4575.605416666666,0.0,79.39855072463769,22.702667245703584,-78.5833333333333,-66.6666666666667,0.0
18,2010-01-26,188.60416666666666,4595.992,0.0,82.0018115942029,23.343020789756718,-88.9166666666667,-77.8333333333333,0.0
18,2010-01-27,158.04999999999998,4081.5286250000004,0.0,68.71739130434781,22.027067942793938,-56.0416666666667,-38.6666666666667,0.0
18,2010-01-28,189.8791666666667,4558.216666666666,0.0,82.55615942028986,23.695582549949485,-84.2083333333333,-72.1666666666667,0.0
18,2010-01-29,189.84583333333333,4503.652541666666,0.0,82.54166666666667,23.97845686258922,-81.5,-68.8333333333333,0.0
18,2010-01-30,178.32500000000002,4324.969416666667,0.0,77.53260869565217,23.45385467369297,-76.2083333333333,-58.6666666666667,0.0
18,2010-01-31,185.45000000000002,4463.47875,0.0,80.63043478260869,23.63406382671065,-83.5833333333333,-68.3333333333333,0.0
18,2010-02-01,184.78333333333333,4432.898666666667,0.0,80.34057971014494,23.711554751934578,-79.8333333333333,-60.5,0.0
18,2010-02-02,185.15416666666667,4434.097958333333,0.0,80.5018115942029,23.752714260093484,-83.7083333333333,-63.1666666666667,0.0
18,2010-02-03,168.86666666666667,4208.04575,0.0,73.42028985507247,22.826983021486612,-66.0416666666667,-49.5,0.0
18,2010-02-04,188.04999999999998,4461.080166666667,0.0,81.76086956521739,23.978297707494683,-86.625,-66.5,0.0
18,2010-02-05,180.26666666666665,4398.121583333334,0.0,78.37681159420289,23.314882716628446,-74.0833333333333,-54.5,0.0
18,2010-02-06,166.98333333333332,4214.042125,0.0,72.60144927536231,22.540279212588814,-61.2083333333333,-45.8333333333333,0.0
18,2010-02-07,179.72083333333333,4399.920375000001,0.0,78.1394927536232,23.23478426457762,-74.625,-57.1666666666667,0.0
18,2010-02-08,181.74166666666667,4436.4963333333335,0.0,79.01811594202898,23.302333708429128,-72.875,-59.5,0.0
18,2010-02-09,188.23749999999998,4554.618916666667,0.0,81.84239130434783,23.509269719912716,-81.1666666666667,-67.8333333333333,0.0
18,2010-02-10,188.9958333333333,4632.567791666666,0.0,82.17210144927536,23.206812009206043,-83.75,-73.6666666666667,0.0
18,2010-02-11,190.00833333333333,4607.984041666667,0.0,82.6123188405797,23.45560935840794,-91.2083333333333,-78.1666666666667,0.0
18,2010-02-12,178.21666666666667,4429.301083333333,0.0,77.48550724637681,22.887489165505976,-75.6666666666667,-55.1666666666667,0.0
18,2010-02-13,176.4416666666667,4423.304958333333,0.0,76.71376811594203,22.69025136957909,-76.3333333333333,-59.1666666666667,0.0
18,2010-02-14,183.3375,4566.0115,0.0,79.71195652173914,22.840170518624404,-84.4166666666667,-69.5,0.0
18,2010-02-15,183.07500000000002,4567.2108333333335,0.0,79.59782608695653,22.80147913031531,-79.3333333333333,-64.8333333333333,0.0
18,2010-02-16,185.61249999999998,4625.97225,0.0,80.70108695652173,22.82386736827773,-82.4166666666667,-68.3333333333333,0.0
18,2010-02-17,185.47083333333333,4627.7709583333335,0.0,80.63949275362319,22.797582964025317,-81.5,-71.5,0.0
18,2010-02-18,185.47916666666666,4634.366625,0.0,80.64311594202898,22.7661601198608,-80.1666666666667,-70.5,0.0
18,2010-02-19,176.90416666666667,4502.453125,0.0,76.91485507246377,22.349813315503546,-70.0833333333333,-54.1666666666667,0.0
18,2010-02-20,181.72083333333333,4540.828166666667,0.0,79.0090579710145,22.764320420649646,-76.2083333333333,-60.3333333333333,0.0
18,2010-02-21,183.4625,4570.808416666667,0.0,79.7663043478261,22.831756639840208,-80.2916666666667,-65.1666666666667,0.0
18,2010-02-22,183.10833333333335,4603.18725,0.0,79.61231884057972,22.62739227284554,-72.5,-59.3333333333333,0.0
18,2010-02-23,182.75833333333333,4619.976375,0.0,79.46014492753622,22.502070033733546,-75.4166666666667,-63.8333333333333,0.0
18,2010-02-24,184.50833333333333,4639.763291666667,0.0,80.22101449275361,22.620656201639257,-77.0416666666667,-68.0,0.0
18,2010-02-25,184.73333333333335,4659.550375,0.0,80.31884057971016,22.552063894743874,-78.125,-67.1666666666667,0.0
18,2010-02-26,182.35,4648.157958333333,0.0,79.28260869565217,22.31566983376058,-80.7083333333333,-70.8333333333333,0.0
18,2010-02-27,177.41666666666666,4607.3845,0.0,77.1376811594203,21.904078960392578,-80.4583333333333,-69.5,0.0
18,2010-02-28,178.9625,4598.989916666666,0.0,77.80978260869566,22.135259537696676,-83.7916666666667,-69.8333333333333,0.0
18,2010-03-01,178.4416666666667,4564.812291666666,0.0,77.58333333333334,22.236088051387416,-75.4166666666667,-60.6666666666667,0.0
18,2010-03-02,183.47083333333333,4619.376708333333,0.0,79.76992753623189,22.592728907813843,-78.0,-66.3333333333333,0.0
18,2010-03-03,178.51666666666665,4512.646458333334,0.0,77.6159420289855,22.50258944350359,-72.625,-56.3333333333333,0.0
18,2010-03-04,165.67916666666667,4327.9674583333335,0.0,72.03442028985508,21.775540954548088,-61.7083333333333,-44.8333333333333,0.0
18,2010-03-05,106.45,3292.445208333333,0.0,46.28260869565218,18.39128808584957,-0.333333333333333,6.33333333333333,0.0
18,2010-03-06,176.34583333333333,4421.506333333334,0.0,76.67210144927536,22.687152439024235,-77.375,-70.3333333333333,0.0
18,2010-03-07,180.42499999999998,4504.251958333333,0.0,78.44565217391303,22.785526901262102,-81.9583333333333,-74.8333333333333,0.0
18,2010-03-08,185.70416666666665,4588.796875,0.0,80.7409420289855,23.020134256626662,-82.7916666666667,-75.5,0.0
18,2010-03-09,185.40833333333333,4577.404291666667,0.0,80.61231884057972,23.0406653110767,-64.0416666666667,-53.3333333333333,0.0
18,2010-03-10,181.69583333333333,4497.0567083333335,0.0,78.9981884057971,22.982731424368076,-72.0,-61.8333333333333,0.0
18,2010-03-11,174.85416666666666,4390.326666666667,0.0,76.02355072463767,22.655006340960707,-47.2083333333333,-29.6666666666667,0.0
18,2010-03-12,181.21666666666667,4506.050791666667,0.0,78.78985507246377,22.876368980614235,-65.9166666666667,-52.8333333333333,0.0
18,2010-03-13,184.92499999999998,4599.589708333334,0.0,80.40217391304347,22.869758138662966,-77.375,-66.0,0.0
18,2010-03-14,179.04999999999998,4560.0155,0.0,77.84782608695652,22.33536450332972,-76.0416666666667,-63.1666666666667,0.0
18,2010-03-15,174.875,4457.482541666667,0.0,76.03260869565217,22.31634745325839,-61.25,-44.3333333333333,0.0
18,2010-03-16,167.15,4262.010708333333,0.0,72.67391304347825,22.30883453219855,-53.7916666666667,-38.5,0.0
18,2010-03-17,169.15416666666667,4290.192166666667,0.0,73.54528985507245,22.428022972915524,-52.0,-35.5,0.0
18,2010-03-18,172.475,4355.549375,0.0,74.98913043478261,22.525178965894895,-48.2916666666667,-32.5,0.0
18,2010-03-19,172.65833333333333,4371.7387499999995,0.0,75.06884057971016,22.465618577454517,-41.6666666666667,-21.6666666666667,0.0
18,2010-03-20,179.07916666666665,4464.678,0.0,77.86050724637681,22.816023754805062,-79.3333333333333,-62.3333333333333,0.0
18,2010-03-21,172.32083333333333,4360.346291666667,0.0,74.92210144927536,22.480286534836345,-75.0,-53.3333333333333,0.0
18,2010-03-22,163.34166666666667,4275.202041666666,0.0,71.01811594202898,21.733285074405533,-62.0833333333333,-45.0,0.0
18,2010-03-23,164.00833333333333,4315.975291666667,0.0,71.30797101449275,21.615834345617404,-59.5,-43.3333333333333,0.0
18,2010-03-24,147.9375,4007.7769583333334,0.0,64.32065217391305,20.997121877010642,-52.9583333333333,-37.3333333333333,0.0
18,2010-03-25,136.89166666666668,3834.4905,0.0,59.518115942028984,20.307402784165344,-43.4583333333333,-25.0,0.0
18,2010-03-26,120.58333333333333,3363.798458333333,0.0,52.427536231884055,20.39117988014946,-29.25,-13.8333333333333,0.0
18,2010-03-27,163.02916666666667,4154.680875,0.0,70.88224637681158,22.320950055052197,-70.875,-56.1666666666667,0.0
18,2010-03-28,163.74166666666667,4248.819166666667,0.0,71.19202898550725,21.921789184694386,-73.9166666666667,-51.6666666666667,0.0
18,2010-03-29,168.60416666666666,4361.5455,0.0,73.30615942028984,21.98937742112031,-77.1666666666667,-59.8333333333333,0.0
18,2010-03-30,176.6625,4447.289458333334,0.0,76.80978260869564,22.59612730214781,-83.2916666666667,-67.6666666666667,0.0
18,2010-03-31,164.8375,4243.422833333333,0.0,71.66847826086956,22.096564086609803,-54.9166666666667,-38.3333333333333,0.0
18,2010-04-01,87.18333333333334,2443.4008333333336,0.0,37.90579710144928,20.29662322880348,59.2083333333333,76.8333333333333,0.0
18,2010-04-02,161.1875,4190.05775,0.0,70.08152173913044,21.88247236369634,29.7083333333333,46.5,0.0
18,2010-04-03,168.20416666666668,4308.7799583333335,0.0,73.1322463768116,22.2058535666243,23.0416666666667,37.6666666666667,0.0
18,2010-04-04,163.15,4208.645583333334,0.0,70.93478260869564,22.05107474500852,-19.5833333333333,-0.833333333333333,0.0
18,2010-04-05,160.23333333333332,4169.6710416666665,0.0,69.66666666666667,21.859293023432123,3.25,22.3333333333333,0.0
18,2010-04-06,160.49166666666667,4202.649416666666,0.0,69.77898550724639,21.722727896401913,-12.0833333333333,9.5,0.0
18,2010-04-07,154.73749999999998,4080.3295,0.0,67.27717391304347,21.57175000613717,39.875,56.8333333333333,0.0
18,2010-04-08,150.33333333333334,4009.5757916666666,0.0,65.36231884057972,21.327595624664603,-7.0,11.6666666666667,0.0
18,2010-04-09,154.04166666666666,4036.5582083333334,0.0,66.97463768115942,21.707610840672498,-52.25,-33.8333333333333,0.0
18,2010-04-10,167.23749999999998,4221.836791666667,0.0,72.71195652173913,22.5329090814471,-70.125,-56.6666666666667,0.0
18,2010-04-11,165.375,4190.057708333333,0.0,71.90217391304347,22.450958685582943,-57.3333333333333,-40.5,0.0
18,2010-04-12,172.2875,4291.39125,0.0,74.90760869565217,22.837086438265597,-73.75,-59.6666666666667,0.0
18,2010-04-13,173.21666666666667,4288.992833333333,0.0,75.31159420289855,22.973088955318193,-70.9583333333333,-52.6666666666667,0.0
18,2010-04-14,164.23333333333332,4136.6925833333335,0.0,71.40579710144928,22.583596088536456,-57.1666666666667,-45.0,0.0
18,2010-04-15,148.74583333333334,3913.6385833333334,0.0,64.67210144927536,21.619673455482666,-14.625,3.16666666666667,0.0
18,2010-04-16,141.52083333333334,3799.113541666667,0.0,61.530797101449274,21.18961870399774,8.0,33.8333333333333,0.0
18,2010-04-17,133.43333333333334,3686.3872916666664,0.0,58.014492753623195,20.589623870871616,-32.25,-9.16666666666667,0.0
18,2010-04-18,128.40833333333333,3592.2488749999998,0.0,55.82971014492754,20.333485462578864,-27.1666666666667,-6.16666666666667,0.0
18,2010-04-19,133.0,3648.0124166666665,0.0,57.826086956521735,20.738644689828703,-26.0833333333333,-11.6666666666667,0.0
18,2010-04-20,146.34166666666667,3880.6602500000004,0.0,63.62681159420289,21.45099356625088,-14.7916666666667,8.83333333333333,0.0
18,2010-04-21,162.56666666666666,4152.882041666667,0.0,70.68115942028984,22.267268359921147,-14.9583333333333,1.33333333333333,0.0
18,2010-04-22,158.87916666666666,4111.509083333333,0.0,69.07789855072464,21.981166559639867,-49.9583333333333,-35.3333333333333,0.0
18,2010-04-23,133.99583333333334,3733.7563333333333,0.0,58.25905797101449,20.414105721711827,-20.5833333333333,-4.33333333333333,0.0
18,2010-04-24,123.875,3523.893708333333,0.0,53.858695652173914,19.996127862776415,19.5,40.8333333333333,0.0
18,2010-04-25,134.65,3809.9064583333334,0.0,58.54347826086956,20.103750360012665,-21.4583333333333,-4.0,0.0
18,2010-04-26,134.91666666666666,3799.713208333333,0.0,58.65942028985507,20.19760255955867,-18.6666666666667,-2.5,0.0
18,2010-04-27,137.67083333333332,3812.9045833333334,0.0,59.856884057971016,20.538609691437845,-33.8333333333333,-4.83333333333333,0.0
18,2010-04-28,135.85,3778.726958333333,0.0,59.065217391304344,20.450275763617785,-33.0833333333333,-18.8333333333333,0.0
18,2010-04-29,141.45000000000002,3860.873208333333,0.0,61.5,20.840227238317862,-20.1666666666667,-4.33333333333333,0.0
18,2010-04-30,157.20833333333334,4118.104791666667,0.0,68.35144927536231,21.715168700596816,17.7916666666667,38.3333333333333,0.0
18,2010-05-01,162.8375,4242.223625,0.0,70.79891304347827,21.834633462225053,42.0416666666667,61.1666666666667,0.0
18,2010-05-02,169.85833333333332,4366.941958333334,0.0,73.85144927536231,22.12557044869,38.0416666666667,49.8333333333333,0.0
18,2010-05-03,169.08333333333334,4354.94975,0.0,73.51449275362319,22.08526886242743,37.3333333333333,52.6666666666667,0.0
18,2010-05-04,172.67916666666667,4398.121541666666,0.0,75.07789855072464,22.333549685168464,2.45833333333333,15.8333333333333,0.0
18,2010-05-05,174.275,4426.303041666667,0.0,75.7717391304348,22.39643970001188,13.7916666666667,27.0,0.0
18,2010-05-06,165.16666666666666,4318.373666666666,0.0,71.81159420289856,21.756409428106977,-29.75,-13.1666666666667,0.0
18,2010-05-07,170.72083333333333,4394.523833333334,0.0,74.22644927536233,22.09834429792665,-57.2083333333333,-39.0,0.0
18,2010-05-08,163.62083333333334,4359.746666666667,0.0,71.13949275362319,21.348255103762398,-56.4583333333333,-37.1666666666667,0.0
18,2010-05-09,154.65833333333333,4164.274541666667,0.0,67.2427536231884,21.126084362960285,-62.1666666666667,-38.1666666666667,0.0
18,2010-05-10,157.93333333333334,4166.672916666666,0.0,68.66666666666667,21.561026325127177,-57.5833333333333,-36.3333333333333,0.0
18,2010-05-11,167.275,4317.1745,0.0,72.72826086956522,22.040247813317098,-70.25,-56.3333333333333,0.0
18,2010-05-12,163.67499999999998,4304.582791666667,0.0,71.16304347826087,21.628994106833062,-66.1666666666667,-49.1666666666667,0.0
18,2010-05-13,173.09166666666667,4417.308958333333,0.0,75.2572463768116,22.289658851340942,-59.2083333333333,-43.3333333333333,0.0
18,2010-05-14,173.2125,4428.7015,0.0,75.30978260869567,22.24784030939995,-8.875,4.5,0.0
18,2010-05-15,179.4333333333333,4506.6505,0.0,78.01449275362317,22.648230900335204,-60.5,-50.3333333333333,0.0
18,2010-05-16,170.18333333333334,4359.746583333334,0.0,73.9927536231884,22.204490771975742,-27.875,-10.1666666666667,0.0
18,2010-05-17,172.23749999999998,4392.1255,0.0,74.88586956521739,22.30683782829065,-12.5833333333333,3.16666666666667,0.0
18,2010-05-18,178.275,4527.636625,0.0,77.5108695652174,22.39772554627217,-51.125,-41.8333333333333,0.0
18,2010-05-19,169.50833333333333,4404.717166666666,0.0,73.69927536231884,21.890620130496714,-7.125,4.83333333333333,0.0
18,2010-05-20,173.3083333333333,4420.307083333333,0.0,75.35144927536231,22.30242267921871,14.0416666666667,24.6666666666667,0.0
18,2010-05-21,168.50833333333333,4263.809333333334,0.0,73.26449275362319,22.480638661557826,21.4166666666667,29.1666666666667,0.0
18,2010-05-22,144.0,3903.4451666666664,0.0,62.60869565217392,20.98453968291515,55.7083333333333,74.0,0.0
18,2010-05-23,89.51666666666667,3032.2154166666664,0.0,38.92028985507247,16.793023216294323,113.416666666667,137.5,0.0
18,2010-05-24,111.2,3394.3784166666665,0.0,48.34782608695652,18.63500732743386,91.4583333333333,106.666666666667,0.0
18,2010-05-25,150.35416666666666,4050.9487083333333,0.0,65.3713768115942,21.112699262179348,59.8333333333333,82.5,0.0
18,2010-05-26,149.14583333333334,4130.096916666666,0.0,64.84601449275362,20.541678134819662,70.375,87.3333333333333,0.0
18,2010-05-27,130.26250000000002,3785.92225,0.0,56.63586956521739,19.571889539816443,72.8333333333333,91.8333333333333,0.0
18,2010-05-28,157.68333333333334,4195.454291666667,0.0,68.55797101449276,21.379219001210732,54.75,76.1666666666667,0.0
18,2010-05-29,167.11249999999998,4345.9555,0.0,72.65760869565217,21.87301743348883,42.2083333333333,56.5,0.0
18,2010-05-30,168.75833333333333,4373.537541666667,0.0,73.3731884057971,21.949134850960004,34.375,46.3333333333333,0.0
18,2010-05-31,159.8375,4267.407125,0.0,69.4945652173913,21.305887920564096,56.75,74.0,0.0
18,2010-06-01,164.04166666666666,4355.549375,0.0,71.32246376811594,21.42378837240378,52.2083333333333,65.1666666666667,0.0
18,2010-06-02,162.025,4309.9792916666665,0.0,70.44565217391305,21.384144701468642,45.875,68.5,0.0
18,2010-06-03,153.5625,4170.270583333334,0.0,66.7663043478261,20.946235263271383,47.125,65.6666666666667,0.0
18,2010-06-04,161.77916666666667,4344.756333333334,0.0,70.33876811594203,21.180792564329202,50.1666666666667,70.5,0.0
18,2010-06-05,152.95000000000002,4213.573833333333,1.8149583333333332,66.5,20.64828142918899,53.9166666666667,72.8333333333333,8.4
18,2010-06-06,153.75833333333333,4284.196,0.0,66.85144927536231,20.415234335165287,-11.625,9.16666666666667,257.505208333333
18,2010-06-07,158.2875,4230.831,0.0,68.82065217391305,21.281683491966472,-17.3333333333333,4.5,0.0
18,2010-06-08,148.65,4006.57775,0.0,64.63043478260869,21.10456361417172,-6.91666666666667,11.0,0.0
18,2010-06-09,175.10833333333335,4446.0900833333335,0.0,76.1340579710145,22.403382540051126,-37.7083333333333,-25.8333333333333,128.954166666667
18,2010-06-10,146.90833333333333,4102.514833333334,0.0,63.87318840579711,20.369544130702376,11.75,37.5,86.65125
18,2010-06-11,126.85833333333333,3719.3657083333333,0.0,55.15579710144928,19.40149323026558,37.5833333333333,66.1666666666667,0.0
18,2010-06-12,163.66666666666666,4327.367833333333,0.0,71.15942028985506,21.51401478710031,35.8333333333333,51.8333333333333,0.0
18,2010-06-13,170.9958333333333,4489.261791666667,0.0,74.34601449275362,21.666842874182148,6.66666666666667,17.1666666666667,23.5916666666667
18,2010-06-14,167.55416666666667,4405.916375,0.0,72.84963768115942,21.63236589775013,13.875,33.5,0.0
18,2010-06-15,175.40416666666667,4474.87125,0.0,76.26268115942028,22.296895537621456,-2.0,8.66666666666667,0.0
18,2010-06-16,155.8375,4141.489416666666,0.0,67.75543478260869,21.404271667723084,22.7916666666667,36.0,0.0
18,2010-06-17,165.23333333333332,4357.947833333334,0.0,71.84057971014492,21.567543112576903,-12.9166666666667,0.166666666666667,0.0
18,2010-06-18,148.77916666666667,4101.3157083333335,0.0,64.68659420289855,20.6349755356793,36.9583333333333,51.0,0.0
18,2010-06-19,154.04583333333332,4152.882041666667,0.0,66.97644927536231,21.100142980691118,51.1666666666667,68.5,0.0
18,2010-06-20,151.73333333333332,4127.098916666667,0.0,65.97101449275362,20.913232156666737,55.4166666666667,77.5,0.0
18,2010-06-21,171.0375,4375.336416666666,0.0,74.36413043478261,22.23642298210326,34.875,45.6666666666667,0.0
18,2010-06-22,169.55416666666667,4385.529875,0.0,73.71920289855073,21.992339478831063,39.9166666666667,51.1666666666667,0.0
18,2010-06-23,167.45833333333334,4390.326625000001,0.0,72.80797101449275,21.696764291300184,50.0,61.1666666666667,0.0
18,2010-06-24,168.51250000000002,4455.08425,0.0,73.2663043478261,21.515985266346725,49.5,57.6666666666667,0.0
18,2010-06-25,170.025,4437.695625,0.0,73.92391304347827,21.794168792277183,33.125,44.0,0.0
18,2010-06-26,162.00833333333333,4300.985083333334,0.0,70.43840579710144,21.4266588914453,31.8333333333333,48.5,0.0
18,2010-06-27,162.51666666666668,4326.768208333334,0.0,70.65942028985508,21.365807635401826,49.9166666666667,63.3333333333333,0.0
18,2010-06-28,163.74166666666667,4406.515958333333,0.0,71.19202898550725,21.1372701100541,54.9166666666667,69.5,0.0
18,2010-06-29,175.29166666666666,4507.849666666667,0.0,76.21376811594203,22.119580382831952,-12.1666666666667,-2.33333333333333,0.0
18,2010-06-30,175.4958333333333,4489.261833333333,0.0,76.30253623188406,22.237036637042763,-48.125,-38.8333333333333,0.0
18,2010-07-01,138.44166666666666,3931.027375,0.0,60.19202898550724,20.03299066881268,12.2083333333333,36.8333333333333,0.0
18,2010-07-02,149.875,4048.5502916666665,0.0,65.16304347826087,21.05788237552975,30.8333333333333,42.6666666666667,0.0
18,2010-07-03,173.9,4429.301125,0.0,75.60869565217392,22.333120705733613,17.7083333333333,28.5,0.0
18,2010-07-04,170.6,4417.908541666667,0.0,74.17391304347827,21.965816121231196,42.5416666666667,54.3333333333333,0.0
18,2010-07-05,150.54583333333332,3904.6445833333332,0.0,65.45471014492753,21.931698613485274,56.5833333333333,72.0,0.0
18,2010-07-06,168.26666666666668,4275.80175,0.0,73.15942028985506,22.385436576634756,47.9583333333333,59.0,0.0
18,2010-07-07,121.61666666666667,3142.54325,0.0,52.8768115942029,22.013893965942678,39.5,47.1666666666667,0.0
18,2010-07-08,171.5875,4402.318791666667,0.0,74.60326086956522,22.171199815900053,54.4166666666667,62.8333333333333,0.0
18,2010-07-09,164.85833333333332,4349.553208333334,0.0,71.67753623188405,21.560126014347876,61.8333333333333,80.3333333333333,0.0
18,2010-07-10,169.97083333333333,4411.912458333333,0.0,73.90036231884058,21.914549893623388,46.2916666666667,59.0,0.0
18,2010-07-11,163.62083333333334,4294.389458333333,0.0,71.13949275362319,21.673158648237674,52.5833333333333,72.8333333333333,0.0
18,2010-07-12,168.79999999999998,4353.7505,0.0,73.39130434782608,22.054333767326963,54.6666666666667,73.8333333333333,0.0
18,2010-07-13,171.49166666666667,4437.695583333333,0.0,74.56159420289855,21.982169474458406,52.7916666666667,59.8333333333333,0.0
18,2010-07-14,170.60416666666666,4459.281458333334,0.0,74.17572463768116,21.76255024768642,54.5,66.0,0.0
18,2010-07-15,170.4125,4414.910458333333,0.0,74.09239130434783,21.956574506215688,50.7083333333333,60.6666666666667,0.0
18,2010-07-16,167.74166666666667,4365.742666666666,0.0,72.93115942028986,21.855857908762577,53.4166666666667,62.8333333333333,0.0
18,2010-07-17,162.6625,4303.383583333333,0.0,70.72282608695653,21.501186285528075,60.1666666666667,76.1666666666667,0.0
18,2010-07-18,168.86249999999998,4379.53375,0.0,73.41847826086956,21.93261297506841,51.0,62.8333333333333,0.0
18,2010-07-19,165.14166666666668,4316.574958333334,0.0,71.80072463768116,21.762180809780848,50.9583333333333,66.0,0.0
18,2010-07-20,171.15,4420.306875,0.0,74.41304347826087,22.02467560580848,47.125,59.0,0.0
18,2010-07-21,168.99583333333334,4425.703333333334,0.0,73.47644927536233,21.720946017870858,52.0416666666667,63.0,0.0
18,2010-07-22,163.42916666666667,4326.16875,0.0,71.05615942028986,21.488749748582713,56.3333333333333,68.8333333333333,0.0
18,2010-07-23,154.65833333333333,4163.674916666667,0.0,67.2427536231884,21.12912680229325,53.4166666666667,68.3333333333333,0.0
18,2010-07-24,111.97083333333335,3078.385291666667,0.0,48.68297101449276,20.690308823112673,40.9166666666667,56.8333333333333,0.0
18,2010-07-25,168.94166666666666,4444.890791666667,0.0,73.45289855072463,21.620250281302216,47.75,60.5,0.0
18,2010-07-26,171.0041666666667,4453.285458333333,0.0,74.34963768115944,21.84294518036439,38.0416666666667,46.8333333333333,0.0
18,2010-07-27,88.72500000000001,3251.6719166666667,0.0,38.57608695652174,15.521165355371158,24.4166666666667,31.6666666666667,0.0
18,2010-07-28,131.79999999999998,3859.6738333333337,0.0,57.30434782608695,19.42449972996423,34.3333333333333,43.0,0.0
18,2010-07-29,171.42499999999998,4456.2835000000005,0.0,74.53260869565217,21.88196827393649,44.75,52.8333333333333,0.0
18,2010-07-30,172.22916666666666,4437.096125,0.0,74.8822463768116,22.07968640125465,25.125,33.8333333333333,0.0
18,2010-07-31,156.85,4116.305916666667,0.0,68.19565217391305,21.675140317458183,42.375,62.3333333333333,0.0
18,2010-08-01,134.14166666666668,3623.428416666667,0.0,58.32246376811594,21.05857839992439,47.5416666666667,64.5,0.0
18,2010-08-02,170.02916666666667,4398.721125,0.0,73.92572463768116,21.98781302347029,54.0833333333333,65.8333333333333,0.0
18,2010-08-03,169.16666666666666,4422.105791666667,0.0,73.55072463768117,21.760591768344202,53.7083333333333,63.3333333333333,0.0
18,2010-08-04,167.61666666666667,4413.711208333333,0.0,72.8768115942029,21.602216982888176,57.9166666666667,67.5,0.0
18,2010-08-05,167.39583333333334,4427.5022500000005,0.0,72.78079710144928,21.506557079922683,59.5,67.5,0.0
18,2010-08-06,167.775,4420.906541666666,0.0,72.94565217391305,21.587430451316656,43.625,56.3333333333333,0.0
18,2010-08-07,166.27916666666667,4354.350041666667,0.0,72.29528985507247,21.721986458095035,16.9583333333333,34.0,0.0
18,2010-08-08,142.13750000000002,3879.460958333333,0.0,61.798913043478265,20.841180974637773,50.75,66.1666666666667,0.0
18,2010-08-09,118.97500000000001,3025.0201666666667,0.0,51.728260869565226,22.37239492783547,34.7083333333333,45.3333333333333,0.0
18,2010-08-10,174.75833333333333,4380.133333333333,0.0,75.98188405797102,22.69528293151908,49.875,64.0,0.0
18,2010-08-11,178.0875,4433.498375,0.0,77.42934782608695,22.849248535023996,48.625,58.6666666666667,0.0
18,2010-08-12,177.86249999999998,4463.478666666667,0.0,77.33152173913042,22.667100328174524,49.2083333333333,56.8333333333333,0.0
18,2010-08-13,178.82500000000002,4457.482583333333,0.0,77.75000000000001,22.82041913381191,39.875,48.0,0.0
18,2010-08-14,177.9625,4444.291208333333,0.0,77.375,22.777760803234198,35.5416666666667,45.3333333333333,0.0
18,2010-08-15,175.1916666666667,4445.490375,0.0,76.17028985507247,22.41706793082917,47.8333333333333,57.1666666666667,0.0
18,2010-08-16,176.725,4436.496375,0.0,76.83695652173913,22.65911258258006,45.0,53.6666666666667,0.0
18,2010-08-17,179.75833333333333,4453.885041666666,0.0,78.15579710144928,22.958053696460254,26.0,34.6666666666667,0.0
18,2010-08-18,178.76250000000002,4467.076291666667,0.0,77.72282608695652,22.763450210083814,36.625,44.3333333333333,0.0
18,2010-08-19,164.64166666666668,4132.019791666667,17.219375,71.58333333333333,22.66534837137844,37.0416666666667,46.5,0.0
18,2010-08-20,165.725,4176.866416666667,5.3339583333333325,72.05434782608697,22.569528149262297,36.0416666666667,51.8333333333333,0.0
18,2010-08-21,178.13333333333333,4461.080291666666,0.0,77.44927536231884,22.713820678605497,27.0833333333333,36.1666666666667,0.0
18,2010-08-22,174.88333333333333,4498.855625,0.0,76.03623188405797,22.112172013620558,39.0833333333333,48.3333333333333,0.0
18,2010-08-23,177.45416666666665,4548.023291666666,0.0,77.15398550724638,22.194663190015852,13.7916666666667,24.0,0.0
18,2010-08-24,175.9625,4478.468916666667,0.0,76.5054347826087,22.349900664525848,10.9583333333333,24.0,0.0
18,2010-08-25,171.5666666666667,4402.918416666666,0.0,74.59420289855073,22.165488808392197,38.0416666666667,53.8333333333333,0.0
18,2010-08-26,161.41666666666666,4210.444333333334,0.0,70.18115942028984,21.807479991752786,15.0,35.8333333333333,0.0
18,2010-08-27,173.16666666666666,4378.334458333334,0.0,75.28985507246377,22.497818099469402,-1.66666666666667,13.5,0.0
18,2010-08-28,176.11666666666667,4434.097833333333,0.0,76.57246376811595,22.593328862174534,13.8333333333333,24.8333333333333,0.0
18,2010-08-29,162.17499999999998,4209.844708333333,0.0,70.51086956521739,21.913051959072163,40.6666666666667,53.6666666666667,0.0
18,2010-08-30,172.7541666666667,4351.352041666666,0.0,75.11050724637683,22.58340109723304,50.0833333333333,59.8333333333333,0.0
18,2010-08-31,174.7125,4405.3168749999995,0.0,75.96195652173914,22.55962432895364,48.75,56.5,0.0
18,2010-09-01,173.6916666666667,4409.514125000001,0.0,75.518115942029,22.406461782730364,49.0416666666667,58.1666666666667,0.0
18,2010-09-02,172.1,4399.920291666666,0.0,74.82608695652173,22.24954321378947,47.5,56.8333333333333,0.0
18,2010-09-03,172.475,4432.898708333333,0.0,74.98913043478261,22.132138724990977,48.0,59.1666666666667,0.0
18,2010-09-04,174.20000000000002,4463.478791666666,0.0,75.73913043478261,22.20034446039478,-28.5833333333333,-16.0,0.0
18,2010-09-05,176.4375,4465.277541666666,0.0,76.71195652173914,22.47643742488161,-59.0416666666667,-47.3333333333333,0.0
18,2010-09-06,99.06666666666666,3411.766916666667,0.0,43.072463768115945,16.51707856915359,56.1666666666667,66.6666666666667,0.0
18,2010-09-07,138.79166666666666,3943.6187916666663,0.0,60.344202898550726,20.019512675950875,62.2916666666667,72.6666666666667,0.0
18,2010-09-08,176.79166666666666,4524.039125,0.0,76.86594202898551,22.22902814872441,-16.3333333333333,-7.0,0.0
18,2010-09-09,176.99166666666667,4508.449333333333,0.0,76.95289855072464,22.331128128212796,-53.0833333333333,-43.5,0.0
18,2010-09-10,172.3125,4428.102,0.0,74.91847826086956,22.135238472374848,-28.7083333333333,-11.3333333333333,0.0
18,2010-09-11,169.44583333333333,4371.7387499999995,0.0,73.67210144927536,22.04762079949184,-9.75,10.5,0.0
18,2010-09-12,147.88750000000002,4035.358875,0.0,64.29891304347827,20.846557193338434,-1.04166666666667,18.8333333333333,0.0
18,2010-09-13,168.61249999999998,4360.346291666667,0.0,73.30978260869566,21.996512203622665,-7.5,11.8333333333333,0.0
18,2010-09-14,158.59583333333333,4381.931958333334,0.0,68.95471014492755,20.587858822456678,-29.0416666666667,-13.6666666666667,0.0
18,2010-09-15,152.79999999999998,4500.654416666667,0.0,66.43478260869566,19.312243350980825,-37.5416666666667,-29.3333333333333,0.0
18,2010-09-16,126.97500000000001,3935.823958333333,0.0,55.20652173913043,18.35133208818251,0.958333333333333,31.6666666666667,0.0
18,2010-09-17,155.86249999999998,4452.086125,0.0,67.76630434782608,19.914211658847158,-37.0833333333333,-25.6666666666667,0.0
18,2010-09-18,156.12083333333334,4440.093958333334,0.0,67.8786231884058,20.001093414048594,-5.45833333333333,6.5,0.0
18,2010-09-19,138.06666666666666,4004.779,0.0,60.02898550724638,19.610800551596537,-10.3333333333333,8.0,0.0
18,2010-09-20,112.575,3192.310708333333,0.0,48.94565217391305,20.059580144513138,3.25,11.0,0.0
18,2010-09-21,109.00416666666666,3067.592166666667,0.0,47.393115942028984,20.212987940831407,-14.0,-4.33333333333333,0.0
18,2010-09-22,190.72916666666666,4392.1255,0.0,82.92572463768117,24.701732142874537,16.25,26.1666666666667,0.0
18,2010-09-23,191.91666666666666,4397.521874999999,0.0,83.44202898550725,24.8250265320675,-8.79166666666667,-1.33333333333333,0.0
18,2010-09-24,185.70833333333334,4344.756458333333,0.0,80.7427536231884,24.313696588254942,31.75,39.8333333333333,0.0
18,2010-09-25,190.54999999999998,4395.123583333333,0.0,82.84782608695652,24.6616937183962,-46.125,-38.5,0.0
18,2010-09-26,190.0666666666667,4360.945916666667,0.0,82.6376811594203,24.791927627984737,-80.2916666666667,-70.1666666666667,0.0
18,2010-09-27,192.27083333333334,4440.094166666667,0.0,83.59601449275362,24.632373756587622,-72.625,-66.0,0.0
18,2010-09-28,185.5666666666667,4389.727083333333,0.0,80.68115942028986,24.046256988578293,-8.91666666666667,-1.5,0.0
18,2010-09-29,190.44583333333333,4424.504291666667,0.0,82.80253623188405,24.48453680980313,-58.5833333333333,-51.0,0.0
18,2010-09-30,190.30416666666667,4445.490583333333,0.0,82.74094202898551,24.35082280413983,-52.1666666666667,-44.6666666666667,0.0
18,2010-10-01,189.0041666666667,4428.701541666666,0.0,82.17572463768117,24.276160659593383,-65.6666666666667,-59.8333333333333,0.0
18,2010-10-02,165.20833333333334,4038.356916666667,0.0,71.82971014492753,23.270852201447802,-63.2083333333333,-52.6666666666667,0.0
18,2010-10-03,173.82500000000002,4094.1203333333337,0.0,75.57608695652173,24.151086464564912,-77.0833333333333,-64.3333333333333,0.0
18,2010-10-04,188.04583333333335,4324.969291666667,0.0,81.7590579710145,24.732369406771866,-91.6666666666667,-81.5,0.0
18,2010-10-05,193.1875,4463.478708333333,0.0,83.9945652173913,24.620144233726368,-95.375,-86.1666666666667,0.0
18,2010-10-06,189.35,4440.693416666667,0.0,82.32608695652173,24.254903809035376,-84.25,-72.8333333333333,0.0
18,2010-10-07,187.9625,4415.510125,0.0,81.72282608695653,24.21449218546785,-74.875,-67.0,0.0
18,2010-10-08,186.63750000000002,4362.7446666666665,0.0,81.14673913043478,24.334596535330892,-53.2083333333333,-44.1666666666667,0.0
18,2010-10-09,187.28333333333333,4371.738791666667,0.0,81.42753623188406,24.368565427753634,-69.2916666666667,-58.1666666666667,0.0
18,2010-10-10,187.5041666666667,4378.934083333334,0.0,81.52355072463769,24.35721070678876,-51.5416666666667,-42.8333333333333,0.0
18,2010-10-11,188.20000000000002,4421.506166666667,0.0,81.82608695652173,24.212209436776767,-51.5416666666667,-42.1666666666667,0.0
18,2010-10-12,177.0666666666667,4269.205875000001,0.0,76.98550724637681,23.59254277523504,-63.375,-51.1666666666667,0.0
18,2010-10-13,191.54583333333335,4407.715208333333,0.0,83.28079710144928,24.719758358052065,-80.0,-70.5,0.0
18,2010-10-14,187.6916666666667,4372.938041666667,0.0,81.60507246376812,24.414998651157934,-77.75,-67.3333333333333,0.0
18,2010-10-15,187.35,4409.513916666667,0.0,81.45652173913042,24.16840654413023,-88.9166666666667,-78.5,0.0
18,2010-10-16,189.1833333333333,4388.52775,0.0,82.25362318840578,24.521614591843726,-91.4583333333333,-81.1666666666667,0.0
18,2010-10-17,188.32916666666665,4370.539666666667,0.0,81.88224637681158,24.511368345638065,-82.6666666666667,-74.5,0.0
18,2010-10-18,188.35,4369.94,0.0,81.89130434782608,24.51744379404141,-91.5833333333333,-81.1666666666667,0.0
18,2010-10-19,188.88333333333333,4381.332583333334,0.0,82.1231884057971,24.52293544658689,-87.875,-77.5,0.0
18,2010-10-20,187.4,4366.342375,0.0,81.47826086956522,24.413881805745174,-78.9166666666667,-70.3333333333333,0.0
18,2010-10-21,164.25416666666666,3887.8554166666668,0.0,71.41485507246377,24.032078131906413,-64.2916666666667,-46.1666666666667,0.0
18,2010-10-22,174.51250000000002,4076.7319583333333,0.0,75.875,24.35002548558937,-77.2083333333333,-59.6666666666667,0.0
18,2010-10-23,182.3708333333333,4221.237416666667,0.0,79.29166666666666,24.575402610189066,-73.7083333333333,-53.0,0.0
18,2010-10-24,184.6833333333333,4282.397333333333,0.0,80.29710144927536,24.531594790000284,-35.7083333333333,-25.1666666666667,0.0
18,2010-10-25,186.0583333333333,4344.156833333333,0.0,80.89492753623188,24.362882373939254,-25.8333333333333,-17.5,0.0
18,2010-10-26,184.99166666666667,4347.154791666667,0.0,80.43115942028986,24.20650550346396,-26.2083333333333,-17.6666666666667,0.0
18,2010-10-27,185.5583333333333,4325.569041666667,0.0,80.67753623188405,24.40182187847083,-49.4166666666667,-40.6666666666667,0.0
18,2010-10-28,179.7875,4200.8507500000005,0.0,78.16847826086956,24.344859887408912,-70.625,-53.8333333333333,0.0
18,2010-10-29,180.49166666666667,4181.063625,0.0,78.47463768115942,24.555875154587937,-83.7916666666667,-68.5,0.0
18,2010-10-30,183.23749999999998,4267.407041666666,0.0,79.66847826086956,24.42504239669583,-88.625,-77.0,0.0
18,2010-10-31,176.5,4131.296125,0.0,76.73913043478261,24.302078644467375,-83.5,-66.0,0.0
18,2010-11-01,181.79583333333335,4161.276458333333,0.0,79.04166666666667,24.85091555357255,-86.625,-76.5,0.0
18,2010-11-02,186.72916666666666,4265.008666666667,0.0,81.18659420289856,24.904468573699393,-97.0,-80.5,0.0
18,2010-11-03,191.84166666666667,4378.934083333334,0.0,83.40942028985508,24.920661660006843,-98.1666666666667,-88.1666666666667,0.0
18,2010-11-04,188.2125,4387.328625,0.0,81.83152173913044,24.402444608306496,-91.5,-82.8333333333333,0.0
18,2010-11-05,182.25,4289.592541666667,0.0,79.23913043478261,24.167767449474443,-85.625,-74.0,0.0
18,2010-11-06,183.0,4232.030125,0.0,79.56521739130434,24.597296551616584,-88.625,-69.5,0.0
18,2010-11-07,176.7875,4104.913375,0.0,76.86413043478261,24.498110856399414,-83.9166666666667,-72.1666666666667,0.0
18,2010-11-08,175.5,4136.092958333334,0.0,76.30434782608695,24.136365165309844,-84.625,-71.6666666666667,0.0
18,2010-11-09,177.20416666666665,4167.272583333333,0.0,77.04528985507245,24.188395356880534,-81.4166666666667,-69.1666666666667,0.0
18,2010-11-10,180.70833333333334,4208.045916666667,0.0,78.56884057971014,24.427709594133137,-86.3333333333333,-72.8333333333333,0.0
