ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
18,2010-11-11,188.75833333333333,4337.561166666666,0.0,82.06884057971014,24.754009873008386,-91.7083333333333,-82.0,0.0
18,2010-11-12,190.47916666666666,4383.730916666666,0.0,82.81702898550725,24.71659446377338,-81.1666666666667,-72.8333333333333,0.0
18,2010-11-13,189.24166666666667,4383.731083333333,0.0,82.27898550724639,24.556015414545495,-79.1666666666667,-70.3333333333333,0.0
18,2010-11-14,186.5375,4377.735041666667,0.0,81.1032608695652,24.238275479611833,-89.0,-78.3333333333333,0.0
18,2010-11-15,178.76666666666665,4221.237291666667,0.0,77.72463768115941,24.089723430056058,-82.6666666666667,-64.5,0.0
18,2010-11-16,183.52083333333334,4335.162833333333,0.0,79.79166666666667,24.080472031737475,-84.25,-71.6666666666667,0.0
18,2010-11-17,184.26250000000002,4395.123625,0.0,80.11413043478261,23.847941725036993,-81.4166666666667,-71.5,0.0
18,2010-11-18,187.29166666666666,4369.94,0.0,81.43115942028986,24.379680969431057,-89.375,-78.1666666666667,0.0
18,2010-11-19,187.47083333333333,4341.758291666666,0.0,81.5090579710145,24.5613992912632,-92.7916666666667,-79.6666666666667,0.0
18,2010-11-20,188.38333333333333,4372.338333333333,0.0,81.90579710144928,24.50833198965873,-94.125,-79.8333333333333,0.0
18,2010-11-21,189.10416666666666,4356.748500000001,0.0,82.21920289855072,24.690145293496336,-96.0833333333333,-82.3333333333333,0.0
18,2010-11-22,185.4416666666667,4363.943916666666,0.0,80.6268115942029,24.172034151498067,-79.25,-65.6666666666667,0.0
18,2010-11-23,185.52083333333334,4369.939958333333,0.0,80.66123188405797,24.1491725364635,-71.7916666666667,-58.8333333333333,0.0
18,2010-11-24,193.17916666666667,4425.703333333334,0.0,83.99094202898551,24.82921719535853,-99.375,-88.1666666666667,0.0
18,2010-11-25,189.66666666666666,4416.709291666667,0.0,82.46376811594203,24.427399472676157,-88.4166666666667,-78.0,0.0
18,2010-11-26,174.15416666666667,4148.085208333333,0.0,75.71920289855072,23.882029939952044,-70.125,-54.8333333333333,0.0
18,2010-11-27,191.1625,4433.498333333334,0.0,83.11413043478261,24.526816953053245,-91.25,-82.3333333333333,0.0
18,2010-11-28,194.36666666666667,4419.107625,0.0,84.5072463768116,25.019132429228602,-95.1666666666667,-85.5,0.0
18,2010-11-29,194.47083333333333,4420.906416666667,0.0,84.55253623188406,25.022355583929993,-91.0,-81.0,0.0
18,2010-11-30,191.5583333333333,4458.08225,0.0,83.28623188405795,24.442071538222017,-75.6666666666667,-67.3333333333333,0.0
18,2010-12-01,190.95416666666665,4469.474875,0.0,83.02355072463767,24.302876328147807,-80.9583333333333,-71.5,0.0
18,2010-12-02,193.53333333333333,4462.87925,0.0,84.14492753623189,24.667530745115076,-90.75,-79.6666666666667,0.0
18,2010-12-03,189.50833333333333,4396.322708333333,0.0,82.39492753623188,24.520187460331233,-85.375,-73.1666666666667,0.0
18,2010-12-04,192.1875,4468.275625,0.0,83.55978260869566,24.466408392163586,-90.3333333333333,-78.1666666666667,0.0
18,2010-12-05,191.15416666666667,4459.881125,0.0,83.11050724637681,24.38066368989948,-91.75,-82.3333333333333,0.0
18,2010-12-06,190.09166666666667,4465.877375,0.0,82.64855072463769,24.21259414649487,-84.2083333333333,-75.0,0.0
18,2010-12-07,191.25833333333333,4474.871375,0.0,83.15579710144927,24.312232947204603,-85.5833333333333,-75.0,0.0
18,2010-12-08,194.10416666666666,4476.0706666666665,0.0,84.39311594202898,24.667376447189447,-89.3333333333333,-78.1666666666667,0.0
18,2010-12-09,191.6,4381.932125,0.0,83.30434782608695,24.872239815140144,-89.5833333333333,-77.6666666666667,0.0
18,2010-12-10,189.9416666666667,4403.518,0.0,82.58333333333334,24.536098498720545,-84.875,-73.3333333333333,0.0
18,2010-12-11,189.6875,4401.119375,0.0,82.47282608695652,24.51662036925928,-88.25,-75.5,0.0
18,2010-12-12,187.04583333333335,4461.08025,0.0,81.32427536231884,23.850255744919878,-82.2916666666667,-74.8333333333333,0.0
18,2010-12-13,189.7541666666667,4494.058708333333,0.0,82.5018115942029,24.018042963866613,-82.9583333333333,-74.1666666666667,0.0
18,2010-12-14,191.53333333333333,4492.259791666666,0.0,83.27536231884058,24.252948292650473,-83.9166666666667,-72.6666666666667,0.0
18,2010-12-15,190.35,4459.881125,0.0,82.76086956521739,24.278096649941535,-83.125,-70.5,0.0
18,2010-12-16,181.92916666666667,4333.363958333333,0.0,79.09963768115942,23.881532984678746,-75.9583333333333,-63.0,0.0
18,2010-12-17,186.3708333333333,4394.52375,0.0,81.03079710144927,24.12410272241926,-81.5,-69.1666666666667,0.0
18,2010-12-18,190.6833333333333,4458.681916666666,0.0,82.90579710144927,24.327152763613515,-86.1666666666667,-76.0,0.0
18,2010-12-19,193.29999999999998,4505.451208333333,0.0,84.04347826086956,24.40498814635001,-89.4583333333333,-80.3333333333333,0.0
18,2010-12-20,190.2541666666667,4477.869375,0.0,82.71920289855073,24.1683941049655,-81.7916666666667,-71.8333333333333,0.0
18,2010-12-21,189.96666666666667,4461.6797916666665,0.0,82.59420289855072,24.21943690895318,-81.2083333333333,-69.6666666666667,0.0
18,2010-12-22,190.46666666666667,4481.467,0.0,82.81159420289855,24.17596489919236,-83.25,-73.0,0.0
18,2010-12-23,191.52083333333334,4486.263916666667,0.0,83.26992753623188,24.28377733709516,-79.5416666666667,-67.6666666666667,0.0
18,2010-12-24,194.26250000000002,4506.6505,0.0,84.46195652173914,24.519981173749034,-86.25,-77.1666666666667,0.0
18,2010-12-25,193.70833333333334,4521.0408333333335,0.0,84.22101449275362,24.37221007429029,-88.6666666666667,-78.5,0.0
18,2010-12-26,194.34583333333333,4542.027416666667,0.0,84.49818840579711,24.33943656720062,-90.5416666666667,-81.0,0.0
18,2010-12-27,192.92499999999998,4543.826333333333,0.0,83.88043478260869,24.151928965301565,-87.0833333333333,-76.0,0.0
18,2010-12-28,191.75,4527.037083333334,0.0,83.36956521739131,24.093858667124902,-84.0833333333333,-73.8333333333333,0.0
18,2010-12-29,193.34166666666667,4539.628791666667,0.0,84.06159420289855,24.226470878876587,-82.375,-71.8333333333333,0.0
18,2010-12-30,190.26666666666665,4521.64075,0.0,82.72463768115942,23.936006464516716,-74.2916666666667,-65.3333333333333,0.0
18,2010-12-31,116.39583333333333,3016.0260416666665,0.0,50.606884057971016,21.952671809333356,14.4166666666667,25.0,0.0
18,2011-01-01,188.97916666666666,4479.667958333333,0.0,82.16485507246377,23.996789562401002,-66.0,-58.1666666666667,0.0
18,2011-01-02,197.75,4578.003874999999,0.0,85.97826086956522,24.571143829944152,-88.75,-81.5,0.0
18,2011-01-03,199.05416666666667,4594.793041666667,0.0,86.54528985507247,24.642817230744637,-93.5833333333333,-86.8333333333333,0.0
18,2011-01-04,195.26666666666665,4576.80475,0.0,84.89855072463767,24.2689376008205,-82.5416666666667,-75.3333333333333,0.0
18,2011-01-05,168.49166666666667,3982.5935833333333,0.0,73.25724637681161,24.06564325066533,-60.9583333333333,-48.1666666666667,0.0
18,2011-01-06,195.97083333333333,4584.599583333334,0.0,85.20471014492755,24.315044386070674,-89.4166666666667,-78.8333333333333,0.0
18,2011-01-07,192.4416666666667,4564.8125,0.0,83.67028985507247,23.980663986137923,-83.7083333333333,-72.5,0.0
18,2011-01-08,193.38333333333333,4570.2089166666665,0.0,84.07971014492753,24.06955308103135,-88.5833333333333,-79.3333333333333,0.0
18,2011-01-09,195.70416666666665,4536.031333333333,0.0,85.08876811594203,24.54194984372291,-93.5,-82.1666666666667,0.0
18,2011-01-10,195.45833333333334,4500.654375,0.0,84.98188405797102,24.70378883021378,-89.7083333333333,-79.5,0.0
18,2011-01-11,194.86666666666667,4521.041208333333,0.0,84.72463768115942,24.51794850956884,-85.7916666666667,-75.8333333333333,0.0
18,2011-01-12,189.21666666666667,4451.486666666667,0.0,82.26811594202898,24.179056410118168,-83.2916666666667,-73.5,0.0
18,2011-01-13,181.64166666666665,4268.006541666667,0.0,78.97463768115941,24.208921357902604,-74.25,-63.1666666666667,0.0
18,2011-01-14,186.05416666666667,4354.94975,0.0,80.893115942029,24.301959352241795,-79.3333333333333,-68.1666666666667,0.0
18,2011-01-15,192.86249999999998,4546.224666666667,0.0,83.85326086956522,24.131367627820705,-90.375,-80.6666666666667,0.0
18,2011-01-16,189.9125,4454.484583333334,0.0,82.57065217391303,24.25164087914024,-89.5,-77.3333333333333,0.0
18,2011-01-17,191.1875,4456.883,0.0,83.125,24.40131879537037,-85.5833333333333,-74.5,0.0
18,2011-01-18,184.4,4454.484583333334,0.0,80.17391304347827,23.547700009812207,-76.9166666666667,-64.6666666666667,0.0
18,2011-01-19,190.80416666666667,4553.420125,0.0,82.95833333333333,23.836098396233293,-83.7916666666667,-72.8333333333333,0.0
18,2011-01-20,193.85416666666666,4571.4085000000005,0.0,84.28442028985508,24.12182411734929,-90.0,-78.8333333333333,0.0
18,2011-01-21,191.34583333333333,4569.009916666667,0.0,83.19384057971014,23.822204411815285,-88.9583333333333,-77.8333333333333,0.0
18,2011-01-22,194.78333333333333,4598.3905,0.0,84.68840579710145,24.095224791756547,-91.9583333333333,-81.1666666666667,0.0
18,2011-01-23,186.6208333333333,4411.912541666667,0.0,81.13949275362317,24.061254544801642,-85.625,-70.8333333333333,0.0
18,2011-01-24,53.23333333333333,1397.6853333333331,0.0,23.144927536231883,21.665029833451623,55.3333333333333,66.0,0.0
18,2011-01-25,162.8125,4081.5287083333333,0.0,70.78804347826086,22.69080623988832,-55.0833333333333,-40.8333333333333,0.0
18,2011-01-26,175.45833333333334,4287.194125,0.0,76.28623188405797,23.280156135013158,-69.125,-55.5,0.0
18,2011-01-27,182.2458333333333,4416.7095,0.0,79.2373188405797,23.471660262263363,-75.375,-59.1666666666667,0.0
18,2011-01-28,190.78333333333333,4567.211083333334,0.0,82.94927536231884,23.761529183634607,-85.375,-74.3333333333333,0.0
18,2011-01-29,183.36666666666667,4430.5003750000005,0.0,79.72463768115942,23.542503869491764,-80.0833333333333,-68.6666666666667,0.0
18,2011-01-30,176.0041666666667,4284.196083333333,0.0,76.52355072463769,23.368920296397626,-74.75,-61.6666666666667,0.0
18,2011-01-31,182.21666666666667,4324.36975,0.0,79.22463768115942,23.969022049719243,-77.9583333333333,-64.5,0.0
18,2011-02-01,193.14166666666665,4534.23275,0.0,83.97463768115941,24.230211396968,-88.375,-78.0,0.0
18,2011-02-02,193.9416666666667,4624.173916666667,282.8952083333333,84.32246376811595,23.857338999426453,-88.2916666666667,-81.8333333333333,40.8230833333333
18,2011-02-03,197.8125,4625.972624999999,681.8994166666666,86.00543478260869,24.324040125507658,-92.3333333333333,-85.5,40.6305416666667
18,2011-02-04,176.95000000000002,4251.217666666666,553.6892083333333,76.93478260869566,23.676759513529184,-68.25,-55.6666666666667,32.1285833333333
18,2011-02-05,193.85416666666666,4640.363,569.5377500000001,84.28442028985508,23.763380538452605,-91.0416666666667,-84.1666666666667,50.9056666666667
18,2011-02-06,184.64166666666665,4463.478791666666,567.5550416666666,80.27898550724638,23.53104823043279,-81.9166666666667,-73.1666666666667,53.3545
18,2011-02-07,181.54166666666666,4443.691791666667,171.0095,78.93115942028986,23.238999514445897,-73.9166666666667,-62.6666666666667,13.8430833333333
18,2011-02-08,189.54583333333335,4521.640625,0.0,82.41123188405798,23.845324548419736,-84.1666666666667,-73.3333333333333,0.0
18,2011-02-09,194.35,4612.181375,0.0,84.5,23.969733482854046,-86.5833333333333,-77.6666666666667,0.0
18,2011-02-10,193.7875,4596.591625,0.0,84.25543478260869,23.98141896787129,-82.125,-72.3333333333333,0.0
18,2011-02-11,191.79166666666666,4588.796708333333,0.0,83.3876811594203,23.774749676191288,-83.5833333333333,-73.8333333333333,0.0
18,2011-02-12,189.07083333333333,4584.599416666667,0.0,82.20471014492753,23.458929033173316,-82.4583333333333,-73.5,0.0
18,2011-02-13,172.96666666666667,4425.703375,0.0,75.20289855072464,22.231314938849817,-66.4583333333333,-51.0,0.0
18,2011-02-14,162.97083333333333,4374.736666666667,0.0,70.85688405797102,21.1905880112657,-52.4166666666667,-34.5,0.0
18,2011-02-15,195.61249999999998,4597.790875,0.0,85.04891304347825,24.200950726508776,-88.375,-78.6666666666667,0.0
18,2011-02-16,189.5625,4573.206916666667,0.0,82.41847826086956,23.57852393623927,-81.6666666666667,-70.1666666666667,0.0
18,2011-02-17,181.95416666666665,4485.664208333334,0.0,79.1105072463768,23.073861602615438,-66.5833333333333,-59.8333333333333,0.0
18,2011-02-18,183.25833333333333,4508.449166666666,0.0,79.67753623188405,23.12179748678053,-74.0833333333333,-68.1666666666667,0.0
18,2011-02-19,193.86249999999998,4644.5602499999995,0.0,84.28804347826086,23.74292638002345,-88.9583333333333,-80.8333333333333,0.0
18,2011-02-20,196.42916666666667,4683.53475,173.83929166666667,85.40398550724639,23.85707880973636,-89.8333333333333,-81.5,56.6907083333333
18,2011-02-21,193.60416666666666,4664.347208333334,0.0,84.17572463768116,23.610700180180924,-86.2916666666667,-78.1666666666667,0.0
18,2011-02-22,193.59166666666667,4645.759458333333,1020.4966666666666,84.17028985507245,23.703636411486016,-87.2916666666667,-80.0,48.1567916666667
18,2011-02-23,165.27083333333334,4281.198125,827.9408749999999,71.85688405797102,21.95917037307816,-60.875,-53.8333333333333,32.3184583333333
18,2011-02-24,138.6625,4096.5188333333335,738.5820416666667,60.28804347826087,19.254360907979063,-29.7083333333333,-18.3333333333333,4.580125
18,2011-02-25,192.7125,4717.112708333333,747.2927083333334,83.78804347826087,23.239066040618685,-88.75,-81.3333333333333,7.69229166666667
18,2011-02-26,195.95000000000002,4682.335333333333,721.8404583333332,85.19565217391305,23.804978441669352,-93.8333333333333,-85.6666666666667,28.1235416666667
18,2011-02-27,190.38750000000002,4616.97825,704.7590833333334,82.77717391304348,23.4566312392743,-90.3333333333333,-82.8333333333333,42.3905
18,2011-02-28,188.63333333333333,4621.175625,708.3270000000001,82.01449275362319,23.219400534637284,-80.8333333333333,-73.0,43.2917916666667
18,2011-03-01,193.92916666666667,4633.167791666667,705.3732916666667,84.31702898550725,23.80949261193777,-90.2916666666667,-83.5,43.1849583333333
18,2011-03-02,173.67916666666667,4337.561125,692.4517083333334,75.5126811594203,22.77650883952801,-67.625,-55.8333333333333,19.3342916666667
18,2011-03-03,185.5583333333333,4487.463166666666,650.6740416666667,80.67753623188405,23.521477805506468,-82.0416666666667,-70.6666666666667,0.483458333333333
18,2011-03-04,192.14583333333334,4640.362958333333,604.8107083333333,83.54166666666667,23.553966757024483,-85.4583333333333,-73.8333333333333,3.36770833333333
18,2011-03-05,190.5625,4700.323708333333,685.4346666666667,82.85326086956522,23.06188016181758,-86.75,-78.3333333333333,0.0679166666666667
18,2011-03-06,193.94583333333333,4721.310166666667,699.2605833333333,84.32427536231883,23.367000041643337,-93.4583333333333,-85.3333333333333,8.17758333333333
18,2011-03-07,196.39166666666665,4736.89975,661.2845833333333,85.38768115942028,23.583806346944307,-95.75,-87.8333333333333,26.495125
18,2011-03-08,190.70416666666665,4585.798666666667,628.0833333333334,82.91485507246377,23.655396734721208,-91.125,-83.5,12.83475
18,2011-03-09,166.45833333333334,4316.5749166666665,624.088875,72.37318840579711,21.935689855750283,-61.125,-49.0,1.92408333333333
18,2011-03-10,154.40833333333333,4125.300166666667,663.5347083333334,67.1340579710145,21.291203887210738,-44.6666666666667,-32.8333333333333,15.8652083333333
18,2011-03-11,126.5,3934.624875,681.9511666666666,55.00000000000001,18.28825337934322,-16.7916666666667,0.333333333333333,0.0
18,2011-03-12,173.78333333333333,4506.050916666666,619.1486249999999,75.55797101449275,21.938001723891848,-62.1666666666667,-52.0,0.0
18,2011-03-13,192.97916666666666,4721.909666666666,624.1837083333334,83.90398550724638,23.247582098786918,-80.7083333333333,-73.8333333333333,0.0
18,2011-03-14,184.125,4558.816458333334,607.4999166666666,80.05434782608695,22.974479989986435,-73.5,-63.6666666666667,24.1847083333333
18,2011-03-15,162.76666666666668,4233.229583333333,575.3931666666666,70.76811594202898,21.87150584038264,-50.125,-40.5,51.2829166666667
18,2011-03-16,141.40833333333333,3953.8123333333333,608.7870416666666,61.481884057971016,20.34435800934856,-24.7916666666667,-13.6666666666667,38.31925
18,2011-03-17,148.37916666666666,4023.3669166666664,601.766625,64.5126811594203,20.978205001036688,2.45833333333333,15.6666666666667,48.643625
18,2011-03-18,149.81666666666666,4121.102916666667,591.5826666666667,65.1376811594203,20.67910353421099,5.04166666666667,13.5,74.91625
18,2011-03-19,196.48333333333335,4696.126499999999,586.912625,85.42753623188406,23.799671802802685,-82.375,-75.1666666666667,77.2370833333333
18,2011-03-20,194.89583333333334,4630.169791666666,579.7534583333334,84.73731884057972,23.943667622580136,-95.25,-88.1666666666667,145.09375
18,2011-03-21,185.92083333333335,4569.609375,600.9383750000001,80.83514492753623,23.143765403604355,-82.4166666666667,-72.1666666666667,175.974166666667
18,2011-03-22,188.09166666666667,4564.2129583333335,598.2903749999999,81.77898550724638,23.441677831196483,-86.9583333333333,-79.6666666666667,146.875416666667
18,2011-03-23,191.4,4681.136416666667,590.1489583333333,83.21739130434783,23.25817714099587,-91.3333333333333,-84.0,94.4240833333333
18,2011-03-24,191.15833333333333,4655.35325,562.7361666666667,83.11231884057972,23.357460992770942,-89.25,-81.5,80.3516666666667
18,2011-03-25,194.45416666666665,4727.905708333333,567.5,84.54528985507245,23.395562142999708,-90.9166666666667,-84.1666666666667,49.7239166666667
18,2011-03-26,189.7125,4679.337416666666,577.2166666666667,82.48369565217392,23.061981674079252,-89.2916666666667,-79.6666666666667,31.3327083333333
18,2011-03-27,194.8375,4744.694708333333,522.756,84.71195652173914,23.3587346281052,-95.375,-87.3333333333333,34.1427916666667
18,2011-03-28,191.34583333333333,4738.099041666666,528.5766666666667,83.19384057971014,22.972058464222748,-87.75,-80.1666666666667,32.5697083333333
18,2011-03-29,191.17499999999998,4689.530791666667,515.7200416666667,83.1195652173913,23.18925225808172,-88.125,-80.5,46.8312916666667
18,2011-03-30,185.7875,4700.323875,526.13825,80.77717391304347,22.48400870390376,-87.7916666666667,-81.1666666666667,50.5543333333333
18,2011-03-31,151.02083333333334,4189.458041666667,582.0568333333333,65.66123188405797,20.505202146290607,-51.6666666666667,-37.8333333333333,51.3373333333333
18,2011-04-01,186.25833333333333,4708.7183749999995,595.6030833333333,80.98188405797102,22.500803864939385,-86.8333333333333,-81.0,71.3963333333333
18,2011-04-02,185.97916666666666,4712.315833333333,566.543,80.86050724637681,22.449927604008337,-81.5416666666667,-74.8333333333333,77.448125
18,2011-04-03,187.73333333333335,4676.339625,554.3382083333333,81.62318840579711,22.83601841210962,-83.9583333333333,-76.0,90.35275
18,2011-04-04,181.10416666666666,4674.540541666666,599.770875,78.7409420289855,22.038120300230695,-44.6666666666667,-35.1666666666667,119.145916666667
18,2011-04-05,183.7458333333333,4668.544583333333,618.9466666666666,79.88949275362319,22.388295323182593,-77.1666666666667,-70.6666666666667,107.51425
18,2011-04-06,185.875,4677.538666666666,609.578125,80.81521739130434,22.60417355537984,-87.875,-78.8333333333333,97.7508333333333
18,2011-04-07,153.97916666666666,4211.044166666667,595.261125,66.94746376811594,20.799706479502746,-55.75,-44.0,84.6079166666667
18,2011-04-08,137.87916666666666,3930.4276250000003,564.8350416666666,59.94746376811594,19.954639407009108,-38.75,-17.1666666666667,66.059125
18,2011-04-09,118.27499999999999,4148.085166666667,549.2984166666666,51.423913043478265,16.219233645596557,-7.16666666666667,1.16666666666667,32.8997083333333
18,2011-04-10,155.42083333333332,4696.126666666666,567.3262916666666,67.57427536231884,18.825844567177587,-24.8333333333333,-17.3333333333333,82.201125
18,2011-04-11,150.24583333333334,4604.386750000001,556.21425,65.32427536231884,18.561611531534453,17.5833333333333,26.1666666666667,165.817083333333
18,2011-04-12,156.25,4691.3296666666665,571.5852083333333,67.93478260869566,18.94563261346872,-57.125,-49.8333333333333,157.173333333333
18,2011-04-13,154.61249999999998,4670.942958333333,600.9944583333333,67.22282608695652,18.828905541030522,-52.3333333333333,-45.6666666666667,98.3375
18,2011-04-14,155.76666666666668,4670.943,573.05375,67.72463768115942,18.969461246309844,-54.125,-47.6666666666667,87.29
18,2011-04-15,159.75416666666666,4753.089208333334,554.1683333333334,69.45833333333333,19.118828020220054,-64.875,-58.1666666666667,77.2466666666667
18,2011-04-16,151.93333333333334,4742.296375,584.8198333333333,66.05797101449275,18.22423940014598,-49.75,-41.0,78.4542916666667
18,2011-04-17,152.5625,4694.9272083333335,591.97975,66.33152173913044,18.484340984590876,-56.375,-46.1666666666667,62.167
18,2011-04-18,156.65416666666667,4723.108958333333,592.1020416666667,68.11050724637681,18.86683381469147,-62.2916666666667,-56.1666666666667,61.934125
18,2011-04-19,168.52916666666667,4415.510083333334,624.0775416666667,73.27355072463769,21.71097015512169,-69.3333333333333,-50.3333333333333,52.7555833333333
18,2011-04-20,186.32083333333333,4627.171541666667,694.1682500000001,81.00905797101449,22.905029506701492,-67.9166666666667,-60.0,159.015416666667
18,2011-04-21,191.89583333333334,4681.136375,669.1189583333334,83.43297101449275,23.31842907007335,-95.5833333333333,-87.6666666666667,156.267083333333
18,2011-04-22,190.64583333333334,4661.948916666667,685.671375,82.88949275362319,23.26188184375274,-93.3333333333333,-86.0,167.835416666667
18,2011-04-23,183.13750000000002,4598.390416666666,737.9401666666666,79.625,22.654604142735817,-36.1666666666667,-22.6666666666667,141.756958333333
18,2011-04-24,186.3083333333333,4623.574291666667,721.25625,81.0036231884058,22.921312299185654,-56.75,-48.5,189.299583333333
18,2011-04-25,185.85,4596.591875,762.8381666666668,80.80434782608695,22.9991432511071,-47.375,-41.3333333333333,183.531666666667
18,2011-04-26,179.89166666666665,4578.003874999999,860.8858749999999,78.21376811594202,22.35218212629601,-12.8333333333333,-4.66666666666667,176.249583333333
18,2011-04-27,168.55833333333334,4505.451291666667,1005.3741249999999,73.28623188405797,21.28124185660486,30.625,40.1666666666667,141.799583333333
18,2011-04-28,165.23749999999998,4359.746833333334,12.021875,71.84239130434781,21.559187152342677,7.91666666666667,20.1666666666667,1.45041666666667
18,2011-04-29,184.8083333333333,4647.558458333334,0.0,80.35144927536231,22.619433670443133,-79.6666666666667,-72.0,0.0
18,2011-04-30,185.1291666666667,4610.982333333333,0.0,80.49094202898551,22.83843948196047,-58.375,-50.0,0.0
18,2011-05-01,178.98333333333335,4633.7675,0.0,77.81884057971014,21.971686346177517,-29.2916666666667,-22.5,0.0
18,2011-05-02,180.92916666666667,4635.566333333333,0.0,78.66485507246377,22.201934687496053,-28.2083333333333,-20.1666666666667,0.0
18,2011-05-03,184.26666666666665,4693.1285,0.0,80.1159420289855,22.334147088071894,-77.7083333333333,-69.0,0.0
18,2011-05-04,184.48749999999998,4684.134375000001,0.0,80.21195652173913,22.403849074746777,-86.6666666666667,-79.5,0.0
18,2011-05-05,182.65,4650.5564583333335,0.0,79.41304347826087,22.340855178128106,-73.2083333333333,-65.1666666666667,0.0
18,2011-05-06,180.11666666666667,4627.171541666667,0.0,78.31159420289855,22.1423310042197,-45.3333333333333,-36.0,0.0
18,2011-05-07,177.86249999999998,4638.564125,0.0,77.33152173913042,21.8115166727376,-41.2083333333333,-28.6666666666667,0.0
18,2011-05-08,179.36666666666667,4642.161875,0.0,77.98550724637681,21.97892741275613,-41.25,-33.1666666666667,0.0
18,2011-05-09,177.77083333333334,4651.755583333334,0.0,77.29166666666667,21.73845419926017,-27.2083333333333,-19.1666666666667,0.0
18,2011-05-10,175.48749999999998,4651.755625,0.0,76.29891304347825,21.459239829120076,-13.75,-5.16666666666667,0.0
18,2011-05-11,170.52916666666667,4620.575916666667,0.0,74.14311594202898,20.99363284036989,-3.29166666666667,6.5,0.0
18,2011-05-12,172.1291666666667,4573.206916666667,0.0,74.83876811594203,21.41009786416047,16.5833333333333,24.1666666666667,0.0
18,2011-05-13,167.35,4550.421875,0.0,72.76086956521739,20.919875332072007,41.1666666666667,51.1666666666667,0.0
18,2011-05-14,159.98749999999998,4610.982458333333,0.0,69.55978260869566,19.73683997695393,45.7916666666667,53.0,0.0
18,2011-05-15,163.92083333333332,4718.311958333333,0.0,71.26992753623188,19.762074837610903,-19.4166666666667,-11.8333333333333,0.0
18,2011-05-16,166.2875,4742.29625,0.0,72.29891304347827,19.94600672968642,-53.1666666666667,-45.8333333333333,0.0
18,2011-05-17,162.29583333333332,4697.325583333333,0.0,70.56340579710145,19.653583347228647,-53.5416666666667,-38.1666666666667,0.0
18,2011-05-18,169.125,4537.230541666667,0.0,73.53260869565217,21.203228845555042,3.25,13.6666666666667,0.0
18,2011-05-19,177.42083333333335,4601.388666666667,0.0,77.1394927536232,21.933136133203078,1.66666666666667,9.33333333333333,0.0
18,2011-05-20,175.79583333333335,4599.58975,0.0,76.43297101449275,21.74074978341517,10.1666666666667,18.1666666666667,0.0
18,2011-05-21,173.45833333333334,4568.410166666667,0.0,75.41666666666667,21.59807861920552,16.4166666666667,23.8333333333333,0.0
18,2011-05-22,168.12083333333334,4563.613291666667,0.0,73.09601449275362,20.95548590902889,23.0833333333333,31.6666666666667,0.0
18,2011-05-23,164.59583333333333,4563.613249999999,0.0,71.56340579710145,20.51611111607185,37.7083333333333,50.0,0.0
18,2011-05-24,140.07500000000002,4237.426791666667,0.0,60.90217391304348,18.803706372783648,43.0833333333333,52.8333333333333,0.0
18,2011-05-25,171.60833333333335,4451.486583333333,0.0,74.61231884057972,21.92897551196958,12.25,27.6666666666667,0.0
18,2011-05-26,177.54999999999998,4416.709416666667,0.0,77.19565217391305,22.866878665872534,31.9166666666667,40.8333333333333,0.0
18,2011-05-27,180.71666666666667,4423.305083333334,0.0,78.57246376811594,23.240012152049477,19.2916666666667,27.3333333333333,0.0
18,2011-05-28,178.6208333333333,4324.969458333334,0.0,77.66123188405797,23.49276336090761,15.875,24.1666666666667,0.0
18,2011-05-29,175.4958333333333,4277.000875,0.0,76.30253623188406,23.340626476049323,36.8333333333333,46.1666666666667,0.0
18,2011-05-30,168.92916666666667,4140.889875,0.0,73.44746376811595,23.20577070942323,35.5833333333333,43.0,0.0
18,2011-05-31,176.4125,4338.160791666666,0.0,76.70108695652173,23.13176372102928,44.4583333333333,54.1666666666667,0.0
18,2011-06-01,177.27083333333334,4352.551333333334,0.0,77.07427536231884,23.167460026382482,42.125,49.5,0.0
18,2011-06-02,182.67916666666667,4345.356125,0.0,79.42572463768116,23.913805063688667,-8.0,0.833333333333333,0.0
18,2011-06-03,180.3708333333333,4193.055708333333,0.0,78.42210144927536,24.46925333169332,8.70833333333333,16.5,0.0
18,2011-06-04,178.88750000000002,4169.670958333333,0.0,77.77717391304348,24.40412539346755,18.5416666666667,27.8333333333333,0.0
18,2011-06-05,174.19583333333333,4116.305916666667,0.0,75.7373188405797,24.072165318562696,33.625,40.5,0.0
18,2011-06-06,175.84583333333333,4191.256833333334,0.0,76.45471014492755,23.865626828749047,37.9166666666667,45.8333333333333,0.0
18,2011-06-07,177.3125,4255.415,0.0,77.09239130434783,23.70186231346805,41.875,51.0,0.0
18,2011-06-08,174.74166666666667,4278.1999166666665,0.0,75.97463768115942,23.23381016744731,53.0833333333333,62.0,0.0
18,2011-06-09,175.8083333333333,4350.752375,0.0,76.43840579710144,22.985826739398785,49.8333333333333,57.6666666666667,0.0
18,2011-06-10,182.475,4443.691583333333,0.0,79.33695652173913,23.358475842317215,28.5833333333333,37.1666666666667,0.0
18,2011-06-11,178.78333333333333,4327.9674583333335,0.0,77.73188405797102,23.49784752855039,37.0,44.6666666666667,0.0
18,2011-06-12,180.64166666666665,4377.135333333334,0.0,78.53985507246377,23.47539967667336,29.7916666666667,40.0,0.0
18,2011-06-13,180.5875,4317.174625000001,0.0,78.5163043478261,23.794309590461225,21.875,29.6666666666667,0.0
18,2011-06-14,182.775,4337.561083333333,0.0,79.46739130434783,23.969348327909234,-14.0833333333333,-5.83333333333333,0.0
18,2011-06-15,176.85416666666666,4215.24125,0.0,76.89311594202898,23.86590450520214,17.125,25.6666666666667,0.0
18,2011-06-16,176.26250000000002,4259.612208333333,0.0,76.63586956521739,23.538289523284366,45.7083333333333,53.6666666666667,0.0
18,2011-06-17,175.9333333333333,4243.42275,0.0,76.4927536231884,23.583967551770428,48.0833333333333,57.1666666666667,0.0
18,2011-06-18,133.97916666666666,3411.1675416666662,0.0,58.2518115942029,22.341856575882456,69.0833333333333,82.3333333333333,0.0
18,2011-06-19,161.15833333333333,3985.5915,0.0,70.06884057971014,23.00091013954753,53.25,60.5,0.0
18,2011-06-20,97.8125,2452.3950416666667,0.0,42.52717391304348,22.687621476698947,31.75,38.1666666666667,0.0
18,2011-06-21,34.079166666666666,993.549875,0.0,14.817028985507246,19.511215752729292,28.0833333333333,33.8333333333333,0.0
18,2011-06-22,123.02499999999999,3608.4384583333335,0.0,53.48913043478261,19.393630137080418,107.791666666667,119.0,0.0
18,2011-06-23,124.88333333333333,3472.3272500000003,0.0,54.29710144927537,20.45826837829809,85.0,94.5,0.0
18,2011-06-24,148.14583333333334,3744.549333333333,0.0,64.41123188405797,22.504787810988322,42.0833333333333,57.8333333333333,0.0
18,2011-06-25,176.52083333333334,4309.979208333333,0.0,76.74818840579711,23.297312857944537,31.4166666666667,44.5,0.0
18,2011-06-26,181.1833333333333,4342.957458333333,0.0,78.77536231884056,23.731091182273804,25.5833333333333,34.6666666666667,0.0
18,2011-06-27,175.05416666666667,4245.8211249999995,0.0,76.11050724637681,23.452859224937058,42.7916666666667,53.3333333333333,0.0
18,2011-06-28,139.04166666666666,3769.1332500000003,0.0,60.45289855072464,20.984011303453446,73.75,89.8333333333333,0.0
18,2011-06-29,152.76666666666668,3948.415791666667,0.0,66.42028985507247,22.00851602448418,50.9583333333333,61.8333333333333,0.0
18,2011-06-30,163.90833333333333,3989.189083333333,0.0,71.26449275362319,23.372299899407988,23.0416666666667,38.0,0.0
18,2011-07-01,173.17916666666667,4235.627916666667,0.0,75.29528985507247,23.2574920595041,34.9583333333333,47.0,0.0
18,2011-07-02,154.51250000000002,4008.9762916666664,0.0,67.17934782608695,21.923766573368052,61.25,75.1666666666667,0.0
18,2011-07-03,149.44583333333333,3934.624875,0.0,64.97644927536231,21.605559418870335,70.375,80.6666666666667,0.0
18,2011-07-04,118.02916666666665,3495.112458333333,0.0,51.31702898550724,19.20937454973085,96.875,109.666666666667,0.0
18,2011-07-05,88.65833333333335,3031.016291666667,0.0,38.54710144927537,16.638582714462025,127.333333333333,144.5,0.0
18,2011-07-06,158.2125,4157.07925,0.0,68.78804347826086,21.64898438007887,66.7916666666667,76.1666666666667,0.0
18,2011-07-07,173.15,4296.787875,0.0,75.28260869565217,22.922586483668724,47.5833333333333,56.5,0.0
18,2011-07-08,171.725,4282.996958333333,0.0,74.66304347826086,22.807138346574625,48.9166666666667,57.1666666666667,0.0
18,2011-07-09,172.45000000000002,4290.791916666666,0.0,74.97826086956522,22.861819039115606,43.9166666666667,56.6666666666667,0.0
18,2011-07-10,170.57916666666668,4221.23725,0.0,74.16485507246377,22.986416120586973,50.5,61.1666666666667,0.0
18,2011-07-11,167.38750000000002,4245.221541666667,0.0,72.77717391304348,22.42888590119418,57.0416666666667,68.6666666666667,0.0
18,2011-07-12,167.12916666666666,4297.3875,0.0,72.66485507246377,22.122426933159325,57.9166666666667,66.6666666666667,0.0
18,2011-07-13,171.57916666666665,4348.953708333333,0.0,74.59963768115941,22.442167898576958,46.125,56.8333333333333,0.0
18,2011-07-14,174.80416666666667,4332.164791666667,0.0,76.0018115942029,22.9525979706098,42.6666666666667,49.6666666666667,0.0
18,2011-07-15,174.51666666666665,4268.006666666667,0.0,75.87681159420289,23.25931165889046,35.4166666666667,43.1666666666667,0.0
18,2011-07-16,171.59583333333333,4214.641708333334,0.0,74.60688405797102,23.15960326309931,45.125,54.1666666666667,0.0
18,2011-07-17,168.375,4192.456166666667,0.0,73.20652173913044,22.84515536775439,50.4583333333333,59.3333333333333,0.0
18,2011-07-18,165.5625,4246.420833333334,0.0,71.98369565217392,22.178081835585065,61.125,70.5,0.0
18,2011-07-19,166.91666666666666,4341.15875,0.0,72.57246376811595,21.871525405259344,60.6666666666667,68.8333333333333,0.0
18,2011-07-20,166.07500000000002,4312.977333333333,0.0,72.20652173913044,21.903429703471662,58.9166666666667,67.8333333333333,0.0
18,2011-07-21,162.19583333333333,4330.365875,0.0,70.51992753623189,21.305912523564256,64.25,73.5,0.0
18,2011-07-22,164.88333333333333,4326.1686666666665,0.0,71.68840579710145,21.679953635135917,63.6666666666667,72.3333333333333,0.0
18,2011-07-23,163.57500000000002,4320.172583333334,0.0,71.11956521739131,21.537776721921468,58.75,67.5,0.0
18,2011-07-24,151.70000000000002,4157.6788750000005,0.0,65.95652173913044,20.754853672210714,71.25,88.0,0.0
18,2011-07-25,145.46666666666667,3987.989916666667,0.0,63.246376811594196,20.748871140088486,76.7083333333333,97.3333333333333,0.0
18,2011-07-26,167.42916666666667,4304.582708333333,0.0,72.79528985507247,22.125092587452542,51.5,62.8333333333333,0.0
18,2011-07-27,171.46666666666667,4333.963624999999,0.0,74.55072463768116,22.50502403687238,51.5,59.5,0.0
18,2011-07-28,169.70416666666668,4309.379791666667,0.0,73.78442028985508,22.40076100793635,57.125,64.6666666666667,0.0
18,2011-07-29,166.67083333333332,4317.174625000001,0.0,72.46557971014492,21.960641838629456,61.9166666666667,70.6666666666667,0.0
18,2011-07-30,169.15833333333333,4357.348166666667,0.0,73.54710144927536,22.08290339229899,53.7916666666667,62.8333333333333,0.0
18,2011-07-31,168.34166666666667,4312.97725,0.0,73.19202898550724,22.202378041499962,56.7916666666667,65.8333333333333,0.0
18,2011-08-01,167.65416666666667,4338.160833333333,0.0,72.89311594202898,21.98334320374757,60.4166666666667,69.0,0.0
18,2011-08-02,167.80416666666667,4327.9674583333335,0.0,72.95833333333334,22.054833912494406,58.9166666666667,66.8333333333333,0.0
18,2011-08-03,167.23333333333332,4364.543541666667,0.0,72.71014492753623,21.795611279001793,61.5833333333333,70.3333333333333,0.0
18,2011-08-04,160.87916666666666,4161.876083333334,0.0,69.94746376811594,21.988504896953557,51.6666666666667,60.3333333333333,0.0
18,2011-08-05,170.24583333333334,4290.192041666666,0.0,74.01992753623189,22.572766887957265,56.0,66.6666666666667,0.0
18,2011-08-06,168.85,4318.973333333333,0.0,73.41304347826087,22.23850459831503,54.4583333333333,62.1666666666667,0.0
18,2011-08-07,164.29999999999998,4330.365875,0.0,71.43478260869564,21.58231414260502,59.7916666666667,70.1666666666667,0.0
18,2011-08-08,165.9125,4341.158708333333,0.0,72.13586956521739,21.739947041212854,62.2916666666667,72.5,0.0
18,2011-08-09,167.04999999999998,4346.555333333333,0.0,72.63043478260869,21.86181954353739,58.875,67.3333333333333,0.0
18,2011-08-10,168.01250000000002,4307.580875000001,0.0,73.04891304347827,22.186724565366788,55.4166666666667,68.0,0.0
18,2011-08-11,173.3375,4317.174625000001,0.0,75.36413043478262,22.839045552081803,38.0833333333333,45.5,0.0
18,2011-08-12,171.30416666666667,4243.422666666666,0.0,74.48007246376812,22.96342546886418,45.3333333333333,54.3333333333333,0.0
18,2011-08-13,169.67499999999998,4226.03425,0.0,73.77173913043478,22.838621299231857,57.4166666666667,68.8333333333333,0.0
18,2011-08-14,171.13750000000002,4333.9635,0.0,74.40760869565217,22.46182151357143,53.875,61.0,0.0
18,2011-08-15,168.65833333333333,4287.79375,0.0,73.32971014492755,22.37478935278649,57.75,68.0,0.0
18,2011-08-16,171.0666666666667,4282.996875,0.0,74.3768115942029,22.719704230982476,57.9166666666667,66.8333333333333,0.0
18,2011-08-17,172.10833333333335,4299.785833333333,0.0,74.82971014492755,22.768798433048573,54.1666666666667,64.1666666666667,0.0
18,2011-08-18,168.9,4275.202,0.0,73.43478260869564,22.472844557988136,57.0,64.0,0.0
18,2011-08-19,166.41666666666666,4238.026375,0.0,72.35507246376811,22.336658351311513,58.875,72.5,0.0
18,2011-08-20,170.2125,4292.590625,0.0,74.00543478260869,22.555736665431496,53.2083333333333,59.6666666666667,0.0
18,2011-08-21,170.09166666666667,4322.571083333333,0.0,73.95289855072463,22.383393553729807,54.8333333333333,64.1666666666667,0.0
18,2011-08-22,170.9958333333333,4300.385416666667,0.0,74.34601449275362,22.618467982924653,29.25,41.1666666666667,0.0
18,2011-08-23,173.725,4277.600333333333,0.0,75.53260869565217,23.101870939945222,32.9583333333333,41.0,0.0
18,2011-08-24,170.85,4269.206,0.0,74.28260869565216,22.764227118578955,55.2083333333333,63.6666666666667,0.0
18,2011-08-25,158.07916666666668,4108.511125,0.0,68.73007246376812,21.886444156958575,72.0,86.8333333333333,0.0
18,2011-08-26,170.39166666666668,4278.200125,0.0,74.08333333333333,22.655429126804165,54.0833333333333,65.3333333333333,0.0
18,2011-08-27,166.02916666666667,4278.799708333333,0.0,72.18659420289855,22.07229380744786,54.25,63.6666666666667,0.0
18,2011-08-28,166.38750000000002,4296.787791666667,0.0,72.34239130434783,22.027328515865054,46.75,56.0,0.0
18,2011-08-29,170.07083333333333,4258.412958333333,0.0,73.94384057971014,22.717843472287583,30.875,40.0,0.0
18,2011-08-30,171.3083333333333,4233.829208333334,0.0,74.481884057971,23.01601823851978,47.5833333333333,54.8333333333333,0.0
18,2011-08-31,171.45833333333334,4241.024291666667,0.0,74.54710144927536,22.997089516657613,47.4583333333333,56.3333333333333,0.0
18,2011-09-01,168.9125,4251.217833333333,0.0,73.44021739130436,22.60130254048379,57.2916666666667,65.6666666666667,0.0
18,2011-09-02,166.45833333333334,4293.7898749999995,0.0,72.37318840579711,22.052091827411818,59.2916666666667,67.8333333333333,0.0
18,2011-09-03,163.0625,4335.762458333334,0.0,70.89673913043478,21.393096671703233,65.0833333333333,73.1666666666667,0.0
18,2011-09-04,161.27916666666667,4386.129541666666,0.0,70.1213768115942,20.916155143325284,64.2083333333333,72.1666666666667,0.0
18,2011-09-05,167.32500000000002,4454.484583333334,0.0,72.75,21.367239176474122,34.0833333333333,42.5,0.0
18,2011-09-06,170.0375,4332.164791666667,0.0,73.92934782608695,22.32671252550748,-7.0,2.0,0.0
18,2011-09-07,170.83333333333334,4308.180625,0.0,74.27536231884058,22.556086409316798,-2.125,7.5,0.0
18,2011-09-08,163.47083333333333,4166.672958333334,0.0,71.07427536231884,22.317004467989925,34.8333333333333,45.0,0.0
18,2011-09-09,168.4375,4251.817208333333,0.0,73.2336956521739,22.53456813607727,49.25,62.6666666666667,0.0
18,2011-09-10,157.725,4047.3511249999997,0.0,68.57608695652175,22.16739658336414,46.7916666666667,62.8333333333333,0.0
18,2011-09-11,153.49166666666667,3928.0292916666663,0.0,66.73550724637681,22.227730473935107,32.4583333333333,49.3333333333333,0.0
18,2011-09-12,164.74583333333334,4209.245166666667,0.0,71.6286231884058,22.26359307124649,47.2916666666667,56.6666666666667,0.0
18,2011-09-13,168.50416666666666,4256.614208333333,0.0,73.26268115942028,22.518081769756083,45.9166666666667,55.6666666666667,0.0
18,2011-09-14,167.29583333333332,4206.247083333333,0.0,72.73731884057972,22.624312039311636,24.7916666666667,36.5,0.0
18,2011-09-15,175.51250000000002,4298.586625,0.0,76.30978260869566,23.225624868422113,-36.0416666666667,-23.5,0.0
18,2011-09-16,175.74166666666667,4193.055791666667,0.0,76.40942028985508,23.841256358723555,-49.375,-33.1666666666667,0.0
18,2011-09-17,172.34583333333333,4082.7279166666667,0.0,74.93297101449275,24.012389966253842,-40.7083333333333,-24.6666666666667,0.0
18,2011-09-18,171.04999999999998,4009.5757916666666,0.0,74.3695652173913,24.266642338795208,-26.7083333333333,-14.8333333333333,0.0
18,2011-09-19,165.975,4043.7532916666664,0.0,72.16304347826087,23.347644054983203,-6.625,4.33333333333333,0.0
18,2011-09-20,167.89166666666668,4124.100791666667,0.0,72.9963768115942,23.157139268241224,14.8333333333333,22.0,0.0
18,2011-09-21,167.20000000000002,4090.5227916666668,0.0,72.69565217391305,23.25104593649791,34.25,45.8333333333333,0.0
18,2011-09-22,155.13333333333333,3918.4354166666667,0.0,67.44927536231884,22.520470985886337,61.7916666666667,82.8333333333333,0.0
18,2011-09-23,160.97083333333333,4097.718041666666,0.0,69.98731884057972,22.345504196087134,54.9583333333333,69.6666666666667,0.0
18,2011-09-24,136.9,3603.041833333333,0.0,59.52173913043478,21.613205434611704,46.0833333333333,55.3333333333333,0.0
18,2011-09-25,156.26250000000002,3956.8103749999996,0.0,67.94021739130434,22.46438679791422,53.3333333333333,61.8333333333333,0.0
18,2011-09-26,155.93333333333334,3976.5975,0.0,67.79710144927536,22.30552068138095,65.75,74.3333333333333,0.0
18,2011-09-27,155.99166666666667,4039.5561249999996,0.0,67.82246376811595,21.966091564632546,66.375,74.0,0.0
18,2011-09-28,157.54166666666666,4071.9350833333333,0.0,68.4963768115942,22.007951884028824,61.25,69.5,0.0
18,2011-09-29,158.09583333333333,4091.1224166666666,0.0,68.7373188405797,21.98178658618183,38.2916666666667,45.6666666666667,0.0
18,2011-09-30,156.1,4040.755416666667,0.0,67.8695652173913,21.974822570820862,13.25,22.1666666666667,0.0
18,2011-10-01,149.80833333333334,3806.9083750000004,0.0,65.13405797101449,22.3845612284039,-22.125,-4.16666666666667,0.0
18,2011-10-02,154.42916666666667,3817.1017916666665,0.0,67.14311594202898,23.01339142452715,-44.125,-34.0,0.0
18,2011-10-03,166.74583333333334,4035.958458333333,0.0,72.49818840579711,23.50137871181494,-23.7083333333333,-14.3333333333333,0.0
18,2011-10-04,169.02083333333334,4156.479666666667,0.0,73.4873188405797,23.13127736406853,-13.1666666666667,-5.33333333333333,0.0
18,2011-10-05,175.11249999999998,4184.661166666667,0.0,76.13586956521739,23.803558547770912,-19.3333333333333,-12.3333333333333,0.0
18,2011-10-06,171.3166666666667,4223.036208333334,0.0,74.48550724637681,23.075963772997223,-28.7083333333333,-21.6666666666667,0.0
18,2011-10-07,171.79999999999998,4088.724083333333,0.0,74.69565217391305,23.901237812798527,-9.33333333333333,-3.33333333333333,0.0
18,2011-10-08,174.72916666666666,4068.937,0.0,75.96920289855072,24.426963186098867,10.4166666666667,19.1666666666667,0.0
18,2011-10-09,172.6833333333333,4131.296125,0.0,75.07971014492753,23.776566273401933,25.1666666666667,32.0,0.0
18,2011-10-10,173.3166666666667,4164.274458333333,0.0,75.35507246376812,23.67478373692021,27.0416666666667,35.3333333333333,0.0
18,2011-10-11,172.17499999999998,4208.045958333333,0.0,74.8586956521739,23.274194278395424,24.4583333333333,30.8333333333333,0.0
18,2011-10-12,171.29583333333335,4281.79775,0.0,74.47644927536233,22.756511528623957,8.875,17.6666666666667,0.0
18,2011-10-13,169.68333333333334,4235.627875,0.0,73.77536231884058,22.788011355013357,0.333333333333333,9.16666666666667,0.0
18,2011-10-14,158.91666666666666,4035.359,0.0,69.09420289855073,22.4012528308441,-0.25,14.5,0.0
18,2011-10-15,175.375,4368.141083333333,0.0,76.25,22.8378946398881,-62.7916666666667,-55.8333333333333,0.0
18,2011-10-16,175.6208333333333,4227.233291666666,0.0,76.356884057971,23.632238188678418,-56.5,-47.8333333333333,0.0
18,2011-10-17,111.89999999999999,2696.435125,0.0,48.65217391304348,23.606149248630633,7.58333333333333,21.5,0.0
18,2011-10-18,0.0,20.986333333333334,0.0,0.0,0.0,122.125,129.5,0.0
18,2011-10-19,73.72500000000001,1953.5215,0.0,32.05434782608696,21.467507524232516,47.0,60.3333333333333,0.0
18,2011-10-20,177.41666666666666,4353.151041666667,0.0,77.1376811594203,23.183324659061224,-59.5416666666667,-52.3333333333333,0.0
18,2011-10-21,180.975,4189.458041666667,0.0,78.68478260869564,24.57229824864081,-73.25,-67.5,0.0
18,2011-10-22,181.2125,4121.7022916666665,0.0,78.78804347826087,25.009014024393544,-80.6666666666667,-73.5,0.0
18,2011-10-23,183.8708333333333,4071.9349166666666,0.0,79.94384057971014,25.686034076742537,-82.9166666666667,-72.0,0.0
18,2011-10-24,181.99166666666667,4094.72,0.0,79.1268115942029,25.282052591847282,-76.7083333333333,-67.5,0.0
18,2011-10-25,176.39583333333334,4015.5718333333334,0.0,76.69384057971016,24.98768146249767,-72.25,-61.5,0.0
18,2011-10-26,174.975,4097.118416666667,0.0,76.07608695652173,24.293076835444975,-67.2916666666667,-59.1666666666667,0.0
18,2011-10-27,186.6,4268.6064166666665,0.0,81.13043478260869,24.866265389463464,-80.5833333333333,-70.3333333333333,0.0
18,2011-10-28,181.65,4128.897833333333,0.0,78.97826086956522,25.025703994371064,-79.0,-71.1666666666667,0.0
18,2011-10-29,179.54999999999998,4030.5620833333337,0.0,78.06521739130434,25.339896244826893,-77.75,-69.1666666666667,0.0
18,2011-10-30,173.025,3839.887041666667,0.0,75.22826086956522,25.631584062764688,-74.5833333333333,-62.3333333333333,0.0
18,2011-10-31,167.975,3779.3264999999997,0.0,73.03260869565219,25.28222400649075,-67.7083333333333,-51.1666666666667,0.0
18,2011-11-01,167.18333333333334,3761.3384583333336,0.0,72.68840579710145,25.283407444252383,-67.5416666666667,-60.3333333333333,0.0
18,2011-11-02,167.44583333333333,3787.121541666667,0.0,72.80253623188405,25.150703635949306,-52.875,-46.3333333333333,0.0
18,2011-11-03,165.75,3785.32275,0.0,72.06521739130434,24.907816645225296,-54.0833333333333,-47.3333333333333,0.0
18,2011-11-04,179.86666666666667,4331.565083333334,0.0,78.20289855072464,23.620597540882436,-80.9583333333333,-63.1666666666667,0.0
18,2011-11-05,178.73749999999998,4400.519958333333,0.0,77.71195652173913,23.104507848925692,-81.4166666666667,-68.0,0.0
18,2011-11-06,166.4375,4214.641666666666,0.0,72.36413043478261,22.4634038678654,-68.9583333333333,-53.1666666666667,0.0
18,2011-11-07,168.92083333333332,4281.197958333333,0.0,73.44384057971014,22.444138680251857,-50.7916666666667,-33.6666666666667,0.0
18,2011-11-08,177.27083333333334,4446.6897500000005,0.0,77.07427536231884,22.676994505357108,-29.7083333333333,-17.3333333333333,0.0
18,2011-11-09,180.19583333333333,4526.437666666667,0.0,78.34601449275362,22.645047623788724,-35.2083333333333,-22.6666666666667,0.0
18,2011-11-10,172.66666666666666,4381.3324999999995,0.0,75.07246376811594,22.417507814244996,-65.5833333333333,-50.5,0.0
18,2011-11-11,142.47916666666666,3602.4424999999997,0.0,61.94746376811594,22.49776347729507,-38.125,-23.3333333333333,0.0
18,2011-11-12,123.15833333333335,3192.310708333333,0.0,53.54710144927537,21.94540935345027,-24.4583333333333,-5.66666666666667,0.0
18,2011-11-13,156.62083333333334,4058.1439166666664,0.0,68.09601449275362,21.953669589821583,-35.7083333333333,-10.8333333333333,0.0
18,2011-11-14,171.9125,4414.310833333334,0.0,74.7445652173913,22.152848793120402,-27.5416666666667,-14.5,0.0
18,2011-11-15,127.71666666666665,3275.6562083333333,0.0,55.528985507246375,22.178608682254406,-14.1666666666667,5.33333333333333,0.0
18,2011-11-16,180.77083333333334,4551.021458333334,0.0,78.59601449275362,22.59459258451884,-60.9166666666667,-52.0,0.0
18,2011-11-17,185.9,4595.392375,0.0,80.82608695652175,23.011335711385616,-87.8333333333333,-78.3333333333333,0.0
18,2011-11-18,166.84166666666667,4238.02625,0.0,72.53985507246377,22.393703056673818,-70.75,-56.8333333333333,0.0
18,2011-11-19,160.45833333333334,4148.085291666667,0.0,69.76449275362319,22.00389871309467,-59.875,-41.3333333333333,0.0
18,2011-11-20,180.88750000000002,4518.642708333334,0.0,78.64673913043478,22.77118290268303,-66.5416666666667,-53.6666666666667,0.0
18,2011-11-21,188.4416666666667,4620.5758749999995,0.0,81.93115942028986,23.19881856477227,-88.5416666666667,-78.1666666666667,0.0
18,2011-11-22,187.48749999999998,4656.552291666667,0.0,81.51630434782608,22.903026295697757,-87.125,-74.8333333333333,0.0
18,2011-11-23,176.25,4454.4845,0.0,76.63043478260869,22.50695338596419,-72.7083333333333,-54.5,0.0
18,2011-11-24,181.3166666666667,4524.0391666666665,0.0,78.83333333333334,22.797982088400477,-86.7916666666667,-73.3333333333333,0.0
18,2011-11-25,173.1833333333333,4386.729083333334,0.0,75.29710144927536,22.456926540565238,-59.9166666666667,-40.6666666666667,0.0
18,2011-11-26,175.7125,4417.309,0.0,76.39673913043478,22.627153111392783,-69.5416666666667,-53.5,0.0
18,2011-11-27,178.9625,4522.2404166666665,0.0,77.80978260869566,22.51092954755004,-64.375,-48.1666666666667,0.0
18,2011-11-28,179.73333333333335,4498.256083333333,0.0,78.14492753623189,22.72843280086217,-61.375,-46.0,0.0
18,2011-11-29,179.4333333333333,4567.810583333333,0.0,78.01449275362317,22.34498546930285,-58.875,-48.3333333333333,0.0
18,2011-11-30,170.9416666666667,4386.729,0.0,74.32246376811595,22.166246890463388,-60.7916666666667,-44.3333333333333,0.0
