ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
18,2011-12-01,148.79999999999998,3821.8987500000003,0.0,64.69565217391305,22.146688213548302,-46.5,-27.1666666666667,0.0
18,2011-12-02,158.75833333333333,4068.3374166666667,0.0,69.02536231884058,22.197527563590384,-56.5,-30.5,0.0
18,2011-12-03,172.54999999999998,4295.588583333333,0.0,75.02173913043478,22.849532668815677,-77.625,-58.6666666666667,0.0
18,2011-12-04,129.19166666666666,3243.2774166666663,0.0,56.17028985507246,22.65872355267653,-23.5416666666667,-4.0,0.0
18,2011-12-05,181.52083333333334,4504.851875,0.0,78.92210144927536,22.92086478302784,-69.7083333333333,-56.8333333333333,0.0
18,2011-12-06,184.75833333333333,4583.99975,0.0,80.32971014492753,22.926855223129344,-73.2083333333333,-60.6666666666667,0.0
18,2011-12-07,185.48333333333335,4620.575916666667,0.0,80.64492753623189,22.83462163173226,-71.3333333333333,-61.1666666666667,0.0
18,2011-12-08,183.0583333333333,4574.40625,0.0,79.59057971014492,22.763540501992892,-77.0416666666667,-63.1666666666667,0.0
18,2011-12-09,174.7458333333333,4426.902791666666,0.0,75.97644927536231,22.45390502999681,-68.7916666666667,-49.6666666666667,0.0
18,2011-12-10,173.26250000000002,4365.742791666667,0.0,75.33152173913044,22.57519284113422,-77.0416666666667,-55.6666666666667,0.0
18,2011-12-11,184.05416666666667,4531.834041666667,0.0,80.02355072463769,23.10237845788036,-88.7083333333333,-73.3333333333333,0.0
18,2011-12-12,184.92916666666667,4580.402125,0.0,80.40398550724638,22.966078399842583,-85.1666666666667,-71.0,0.0
18,2011-12-13,185.5375,4591.794791666666,0.0,80.66847826086956,22.984458010813217,-87.7916666666667,-76.6666666666667,0.0
18,2011-12-14,180.1208333333333,4551.621041666666,0.0,78.31340579710144,22.51038324364993,-77.5416666666667,-63.1666666666667,0.0
18,2011-12-15,173.6833333333333,4524.638666666667,0.0,75.51449275362319,21.835305915649787,-58.75,-48.0,0.0
18,2011-12-16,166.10833333333332,4318.973333333333,0.0,72.22101449275362,21.877411517037483,-62.7916666666667,-50.0,0.0
18,2011-12-17,161.07916666666668,4218.23925,0.0,70.03442028985506,21.72166960552452,-60.625,-43.8333333333333,0.0
18,2011-12-18,134.40416666666667,3562.268583333333,0.0,58.43659420289855,21.462045421445662,-33.375,-13.1666666666667,0.0
18,2011-12-19,89.25833333333333,2859.5285833333332,0.0,38.80797101449275,17.755764210124415,22.0,36.8333333333333,0.0
18,2011-12-20,142.4375,4239.825125,0.0,61.92934782608695,19.11003296784951,-36.0,-17.1666666666667,0.0
18,2011-12-21,60.26666666666667,1762.8462916666667,0.0,26.20289855072464,19.446782768835497,55.625,68.3333333333333,0.0
18,2011-12-22,78.33749999999999,2264.717958333333,1543.7541666666666,34.05978260869565,19.676172516772738,36.0,49.8333333333333,0.7
18,2011-12-23,155.27916666666667,4167.272708333333,1808.8364583333332,67.51268115942028,21.19562892910559,-44.75,-33.1666666666667,0.0290833333333333
18,2011-12-24,164.50416666666666,4244.022458333334,1804.9156249999999,71.52355072463767,22.048764913692317,-59.375,-46.0,0.313458333333333
18,2011-12-25,175.83333333333334,4473.072583333334,1934.7395833333333,76.44927536231883,22.360437763470475,-70.7083333333333,-59.0,0.23375
18,2011-12-26,184.91666666666666,4585.79875,83.03333333333333,80.39855072463769,22.937501103573045,-76.6666666666667,-68.3333333333333,0.0
18,2011-12-27,186.6875,4696.726,0.0,81.16847826086956,22.610233791936484,-73.5833333333333,-63.1666666666667,0.0
18,2011-12-28,184.52083333333334,4630.169541666667,0.0,80.22644927536233,22.669062061313348,-77.2916666666667,-66.6666666666667,0.0
18,2011-12-29,187.51666666666665,4654.753583333333,0.0,81.52898550724636,22.915440881227216,-80.375,-72.3333333333333,0.0
18,2011-12-30,163.4625,4396.3227916666665,0.0,71.07065217391305,21.150157337457408,-55.6666666666667,-33.0,0.0
18,2011-12-31,173.07500000000002,4529.435791666667,0.0,75.25,21.73578204768863,-67.2916666666667,-52.8333333333333,0.0
18,2012-01-01,182.3791666666667,4607.3845833333335,0.0,79.29528985507247,22.516754881030515,-81.0833333333333,-73.3333333333333,0.0
18,2012-01-02,182.23333333333335,4569.6095,0.0,79.23188405797103,22.684738038216278,-79.5416666666667,-68.6666666666667,0.0
18,2012-01-03,183.5666666666667,4522.24025,0.0,79.81159420289856,23.090068885413352,-78.0833333333333,-69.8333333333333,0.0
18,2012-01-04,181.91666666666666,4544.425833333334,0.0,79.09420289855072,22.770811469704675,-75.7916666666667,-66.3333333333333,0.0
18,2012-01-05,180.10416666666666,4575.605625,0.0,78.30615942028986,22.39031548358633,-77.1666666666667,-65.8333333333333,0.0
18,2012-01-06,178.35833333333335,4589.995916666667,0.0,77.54710144927537,22.10375937577238,-76.625,-64.6666666666667,0.0
18,2012-01-07,169.625,4462.879166666667,0.0,73.75,21.620203138668888,-67.9166666666667,-46.6666666666667,0.0
18,2012-01-08,178.74166666666667,4492.859583333334,0.0,77.71376811594203,22.630179325595932,-76.75,-65.6666666666667,0.0
18,2012-01-09,181.47083333333333,4558.216791666667,0.0,78.90036231884058,22.646281154616606,-79.875,-70.8333333333333,0.0
18,2012-01-10,182.275,4604.986333333333,0.0,79.25000000000001,22.51561423381713,-78.7083333333333,-68.0,0.0
18,2012-01-11,182.49166666666667,4618.77725,0.0,79.34420289855073,22.475070226769557,-81.1666666666667,-71.3333333333333,0.0
18,2012-01-12,179.73749999999998,4655.353208333333,0.0,78.14673913043478,21.961960065024428,-71.4166666666667,-61.5,0.0
18,2012-01-13,176.51250000000002,4591.195125,0.0,76.7445652173913,21.86929350993332,-69.3333333333333,-56.6666666666667,0.0
18,2012-01-14,165.87916666666666,4356.748500000001,0.0,72.1213768115942,21.657802672234933,-62.2083333333333,-42.8333333333333,0.0
18,2012-01-15,166.99166666666667,4303.983166666667,0.0,72.60507246376811,22.0703526734415,-64.0,-42.6666666666667,0.0
18,2012-01-16,176.59166666666667,4478.469,0.0,76.77898550724638,22.42981393616633,-72.5416666666667,-62.1666666666667,0.0
18,2012-01-17,174.29583333333335,4574.406208333333,0.0,75.78079710144928,21.67391249174487,-65.9166666666667,-55.5,0.0
18,2012-01-18,178.57500000000002,4539.628916666667,0.0,77.6413043478261,22.37614888015719,-66.7083333333333,-55.6666666666667,0.0
18,2012-01-19,0.7625000000000001,1151.8462083333334,0.0,0.3315217391304348,0.3765567082903031,114.291666666667,123.833333333333,0.0
18,2012-01-20,54.3375,3119.158625,0.0,23.625,9.909397041325526,62.2916666666667,81.5,0.0
18,2012-01-21,132.26250000000002,4228.432583333333,0.0,57.5054347826087,17.79272041525395,-22.75,0.666666666666667,0.0
18,2012-01-22,84.90833333333333,2863.126208333333,0.0,36.916666666666664,16.869214544996648,20.4583333333333,39.3333333333333,0.0
18,2012-01-23,138.025,4435.297208333333,0.0,60.0108695652174,17.701907481153107,-23.6666666666667,-6.83333333333333,0.0
18,2012-01-24,153.84583333333333,4252.416875,0.0,66.88949275362319,20.579505906142952,-36.4166666666667,-21.0,0.0
18,2012-01-25,181.5375,4511.44725,0.0,78.92934782608695,22.889457756599057,-67.9166666666667,-59.1666666666667,0.0
18,2012-01-26,183.79999999999998,4603.787125,0.0,79.91304347826087,22.709904656303294,-76.25,-68.3333333333333,0.0
18,2012-01-27,181.63333333333333,4687.132291666667,0.0,78.97101449275362,22.04313597637029,-67.6666666666667,-55.6666666666667,0.0
18,2012-01-28,182.36666666666667,4647.5581250000005,0.0,79.28985507246377,22.320589888026173,-77.2083333333333,-67.8333333333333,0.0
18,2012-01-29,181.51666666666665,4621.775000000001,0.0,78.92028985507245,22.340492679880683,-80.4166666666667,-69.8333333333333,0.0
18,2012-01-30,181.8083333333333,4598.9904166666665,0.0,79.04710144927536,22.48724848457833,-74.4583333333333,-64.1666666666667,0.0
18,2012-01-31,181.03333333333333,4635.566125,78.30416666666666,78.71014492753623,22.21471804470149,-76.2916666666667,-67.0,0.222333333333333
18,2012-02-01,181.4625,4651.155916666667,10.709375,78.8967391304348,22.192745330278203,-71.5,-60.3333333333333,0.0
18,2012-02-02,182.77916666666667,4627.171791666667,0.0,79.46920289855072,22.46963962438911,-66.75,-58.6666666666667,0.0
18,2012-02-03,181.45416666666665,4586.398625,0.0,78.89311594202898,22.50506048680455,-66.2916666666667,-54.8333333333333,0.0
18,2012-02-04,183.48333333333335,4622.974416666667,0.0,79.77536231884058,22.576684771352628,-80.2916666666667,-69.3333333333333,0.0
18,2012-02-05,182.58333333333334,4652.954708333334,0.0,79.38405797101449,22.321190001076346,-74.5416666666667,-62.8333333333333,0.0
18,2012-02-06,175.6916666666667,4481.467083333334,0.0,76.3876811594203,22.3005713375794,-62.4166666666667,-43.5,0.0
18,2012-02-07,182.85416666666666,4609.183666666667,0.0,79.50181159420289,22.566587200919862,-75.625,-66.6666666666667,0.0
18,2012-02-08,159.24166666666667,4366.342375,0.0,69.23550724637681,20.745502820436883,-48.5833333333333,-34.6666666666667,0.0
18,2012-02-09,181.5583333333333,4582.800875,0.0,78.93840579710144,22.535657725788585,-75.75,-64.8333333333333,0.0
18,2012-02-10,183.26250000000002,4625.3730000000005,0.0,79.67934782608695,22.537818841853404,-71.2083333333333,-61.6666666666667,0.0
18,2012-02-11,181.7125,4615.179541666666,0.0,79.0054347826087,22.396556006140933,-76.5416666666667,-67.1666666666667,0.0
18,2012-02-12,176.14166666666665,4548.622958333333,0.0,76.58333333333333,22.027600947958444,-67.75,-55.5,0.0
18,2012-02-13,154.49583333333334,4067.138125,445.90616666666665,67.17210144927537,21.607916220231914,-42.5416666666667,-19.0,1.59629166666667
18,2012-02-14,89.1375,2421.2155,499.1673333333333,38.7554347826087,20.94170520963541,25.75,34.6666666666667,0.216458333333333
18,2012-02-15,165.67083333333332,4274.002833333333,840.369875,72.03079710144927,22.04937526623332,-48.4583333333333,-38.1666666666667,0.647125
18,2012-02-16,182.19583333333333,4601.388458333334,565.9369166666667,79.21557971014492,22.523432684051954,-70.125,-61.3333333333333,0.0
18,2012-02-17,181.60833333333335,4607.984375,0.0,78.96014492753623,22.418668381685023,-69.4583333333333,-59.5,0.0
18,2012-02-18,182.02916666666667,4642.16175,0.0,79.14311594202898,22.30518090820271,-74.2083333333333,-63.8333333333333,0.0
18,2012-02-19,182.1291666666667,4643.360874999999,0.0,79.18659420289855,22.31167117120145,-75.7916666666667,-66.6666666666667,0.0
18,2012-02-20,181.79166666666666,4631.368875,0.0,79.03985507246377,22.32799038755517,-72.6666666666667,-63.8333333333333,0.0
18,2012-02-21,181.79166666666666,4705.7202916666665,0.0,79.03985507246377,21.97520322347865,-70.7916666666667,-58.6666666666667,0.0
18,2012-02-22,179.625,4697.925333333334,0.0,78.09782608695653,21.74932129615229,-70.4166666666667,-58.1666666666667,0.0
18,2012-02-23,180.24166666666667,4688.931208333333,0.0,78.36594202898551,21.865850339911177,-64.1666666666667,-53.3333333333333,0.0
18,2012-02-24,180.55416666666667,4727.905666666667,0.0,78.50181159420289,21.72319748177905,-69.25,-58.0,0.0
18,2012-02-25,183.45833333333334,4730.903791666667,0.0,79.76449275362319,22.058621327620237,-75.9166666666667,-69.1666666666667,0.0
18,2012-02-26,183.11666666666667,4646.358958333333,0.0,79.61594202898551,22.418169758940127,-75.1666666666667,-66.3333333333333,0.0
18,2012-02-27,182.70833333333334,4696.126458333333,0.0,79.43840579710145,22.131131092807706,-69.5416666666667,-60.3333333333333,0.0
18,2012-02-28,181.39166666666665,4647.558291666667,0.0,78.8659420289855,22.20125492000807,-71.6666666666667,-59.6666666666667,0.0
18,2012-02-29,180.23333333333335,4706.319833333334,0.0,78.36231884057972,21.784054507227204,-61.4583333333333,-49.5,0.0
18,2012-03-01,178.9375,4708.718208333333,0.0,77.79891304347825,21.616416629730896,-64.2083333333333,-53.6666666666667,0.0
18,2012-03-02,172.4,4675.73975,0.0,74.95652173913044,20.97355111919278,-52.9583333333333,-40.1666666666667,0.0
18,2012-03-03,173.0625,4726.106833333333,0.0,75.2445652173913,20.829770088072134,-61.9166666666667,-50.8333333333333,0.0
18,2012-03-04,181.4958333333333,4797.46,0.0,78.91123188405797,21.519904253732413,-77.7916666666667,-68.8333333333333,0.0
18,2012-03-05,183.4,4736.300166666667,0.0,79.73913043478261,22.026482626153935,-77.1666666666667,-65.6666666666667,0.0
18,2012-03-06,181.35833333333335,4700.9235,0.0,78.85144927536233,21.945191253969092,-70.625,-59.8333333333333,0.0
18,2012-03-07,179.76250000000002,4690.730166666667,0.0,78.15760869565219,21.799357125672792,-58.9166666666667,-50.0,0.0
18,2012-03-08,172.94583333333333,4675.739916666666,0.0,75.19384057971014,21.039954448801822,-54.375,-45.3333333333333,0.0
18,2012-03-09,180.22083333333333,4729.7045,0.0,78.35688405797102,21.674846147599943,-65.8333333333333,-53.3333333333333,0.0
18,2012-03-10,182.89166666666665,4721.909625,0.0,79.51811594202897,22.032373478323162,-79.625,-71.5,0.0
18,2012-03-11,181.3125,4715.913625,0.0,78.83152173913044,21.869907286522874,-71.25,-63.6666666666667,0.0
18,2012-03-12,160.6,4297.987041666666,0.0,69.82608695652173,21.255213765816283,-32.0,-17.0,0.0
18,2012-03-13,172.2125,4693.128458333334,273.693625,74.875,20.87311508440048,-39.125,-29.5,0.0
18,2012-03-14,175.2458333333333,4687.132375,1901.8739583333333,76.19384057971014,21.267944566591797,-57.875,-47.3333333333333,305.632833333333
18,2012-03-15,170.80416666666667,4653.5543333333335,197.86458333333334,74.2626811594203,20.87847191903899,-21.0416666666667,-5.33333333333333,917.585416666667
18,2012-03-16,169.92083333333332,4645.759541666667,0.0,73.8786231884058,20.805345855911906,8.375,18.3333333333333,3336.4625
18,2012-03-17,177.20000000000002,4670.943041666666,0.0,77.04347826086956,21.5796394363012,1.79166666666667,9.66666666666667,196.204166666667
18,2012-03-18,100.66666666666667,2735.4097500000003,0.0,43.768115942028984,20.933812769935308,31.0,36.6666666666667,0.0
18,2012-03-19,101.02916666666665,2837.342958333333,0.0,43.92572463768116,20.254427639810686,61.2083333333333,77.1666666666667,0.0
18,2012-03-20,175.975,4614.579958333333,0.0,76.51086956521739,21.692211801978836,24.25,34.6666666666667,0.0
18,2012-03-21,178.65833333333333,4646.95875,0.0,77.67753623188406,21.869532471700502,24.375,33.5,0.0
18,2012-03-22,173.91666666666666,4630.1696249999995,0.0,75.6159420289855,21.366300856034453,31.2083333333333,44.0,0.0
18,2012-03-23,166.18333333333334,4641.562041666667,0.0,72.2536231884058,20.366122136439422,20.5,36.6666666666667,0.0
18,2012-03-24,144.19583333333333,4297.387458333334,0.0,62.693840579710134,19.08680502353146,10.0833333333333,21.8333333333333,0.0
18,2012-03-25,174.14583333333334,4769.278666666666,0.0,75.71557971014494,20.770427099061898,-45.4583333333333,-38.5,0.0
18,2012-03-26,166.07083333333333,4667.9449583333335,0.0,72.20471014492753,20.23730496774608,-58.7916666666667,-39.1666666666667,0.0
18,2012-03-27,173.4625,4637.964666666667,0.0,75.41847826086958,21.274688182186814,-66.125,-50.8333333333333,0.0
18,2012-03-28,166.54583333333332,4618.1775,0.0,72.41123188405797,20.513897858576847,-27.8333333333333,-12.3333333333333,0.0
18,2012-03-29,176.76250000000002,4704.520916666666,0.0,76.85326086956522,21.372718681539148,-63.0,-51.5,0.0
18,2012-03-30,155.025,4441.293291666667,0.0,67.40217391304347,19.855339809568797,-55.0416666666667,-45.3333333333333,0.0
18,2012-03-31,135.68333333333334,4224.235375,0.0,58.992753623188406,18.27104692947603,-35.4166666666667,-24.8333333333333,0.0
18,2012-04-01,175.6,4773.475875,0.0,76.34782608695652,20.925450541495263,-72.5833333333333,-64.3333333333333,0.0
18,2012-04-02,168.45416666666668,4624.173666666667,0.0,73.24094202898551,20.722047234000705,-64.375,-48.8333333333333,0.0
18,2012-04-03,154.49166666666667,4539.629,0.0,67.17028985507247,19.358412267218803,-40.9583333333333,-17.3333333333333,0.0
18,2012-04-04,156.17083333333332,4547.4238749999995,0.0,67.90036231884058,19.535274946069205,-49.5833333333333,-26.1666666666667,0.0
18,2012-04-05,160.19166666666666,4564.21275,0.0,69.64855072463769,19.964529419059666,-53.5,-30.1666666666667,0.0
18,2012-04-06,99.98333333333333,3941.82025,0.0,43.471014492753625,14.428322239650013,2.83333333333333,16.3333333333333,0.0
18,2012-04-07,172.02916666666667,4640.3630416666665,0.0,74.79528985507245,21.087988898042966,-68.7916666666667,-61.6666666666667,0.0
18,2012-04-08,176.61666666666667,4769.878291666667,0.0,76.78985507246378,21.06247603796157,-66.8333333333333,-57.5,0.0
18,2012-04-09,169.69583333333333,4760.884083333333,0.0,73.78079710144927,20.2753616425362,-60.9583333333333,-50.3333333333333,0.0
18,2012-04-10,152.0375,4699.724208333333,0.0,66.10326086956522,18.401930428878625,-44.875,-21.3333333333333,0.0
18,2012-04-11,99.15416666666665,3450.1420833333336,0.0,43.110507246376805,16.347789098701767,4.25,38.0,0.0
18,2012-04-12,145.87916666666666,4512.646583333333,0.0,63.42572463768116,18.388529016512035,-39.0,-17.8333333333333,0.0
18,2012-04-13,135.87083333333334,4401.71925,0.0,59.07427536231884,17.558561697858803,-21.2916666666667,-7.5,0.0
18,2012-04-14,170.44166666666666,4598.990041666667,0.0,74.10507246376812,21.081346232650965,-31.9583333333333,-24.0,0.0
18,2012-04-15,171.22083333333333,4688.331583333334,0.0,74.44384057971016,20.77415294330866,3.25,11.0,0.0
18,2012-04-16,144.95416666666668,4565.412,0.0,63.02355072463768,18.060749348701837,53.25,65.8333333333333,0.0
18,2012-04-17,118.31666666666666,4552.820333333333,0.0,51.44202898550725,14.782587267091563,9.16666666666667,28.5,0.0
18,2012-04-18,99.175,4441.2932083333335,0.0,43.119565217391305,12.702166505801044,16.4166666666667,39.3333333333333,0.0
18,2012-04-19,26.683333333333334,1172.232875,0.0,11.601449275362318,12.948254368351888,92.6666666666667,103.5,0.0
18,2012-04-20,3.3708333333333336,376.5536666666667,0.0,1.4655797101449275,5.092082565772682,92.875,96.5,0.0
18,2012-04-21,0.0,0.0,0.0,0.0,0.0,125.916666666667,133.333333333333,0.0
18,2012-04-22,0.0,1.19925,0.0,0.0,0.0,106.625,113.333333333333,0.0
18,2012-04-23,0.0,13.191749999999999,0.0,0.0,0.0,107.583333333333,113.166666666667,0.0
18,2012-04-24,0.0,11.9925,0.0,0.0,0.0,106.083333333333,113.833333333333,0.0
18,2012-04-25,0.0,10.193624999999999,0.0,0.0,0.0,115.541666666667,123.333333333333,0.0
18,2012-04-26,0.0,8.994375,0.0,0.0,0.0,120.75,128.166666666667,0.0
18,2012-04-27,0.0,11.896666666666667,0.3100833333333333,0.0,0.0,110.166666666667,117.833333333333,0.0
18,2012-04-28,2.875,56.55525,0.37529166666666663,1.25,28.916781966896675,100.75,111.5,0.0
18,2012-04-29,79.2,8.39475,0.0,34.43478260869565,5366.63986420084,18.2083333333333,27.0,0.0
18,2012-04-30,119.45,5.396625,0.0,51.93478260869565,12590.673183085108,-3.58333333333333,5.16666666666667,0.0
18,2012-05-01,100.55833333333334,2867.923041666667,0.0,43.721014492753625,19.94507213526994,28.5416666666667,48.5,0.0
18,2012-05-02,127.97083333333335,4200.850625,0.0,55.63949275362319,17.328413264978792,41.875,69.5,0.0
18,2012-05-03,129.975,4383.1315,0.0,56.51086956521739,16.86787460061374,76.5833333333333,106.5,0.0
18,2012-05-04,150.72083333333333,4560.015708333333,0.0,65.53079710144928,18.80147778243369,48.25,71.6666666666667,0.0
18,2012-05-05,169.48749999999998,4594.792875,0.0,73.69021739130434,20.982477819162487,-39.6666666666667,-29.5,0.0
18,2012-05-06,164.92916666666667,4618.177541666667,0.0,71.70833333333334,20.314768497408387,-27.75,-15.6666666666667,0.0
18,2012-05-07,150.80416666666667,4669.743750000001,0.0,65.56702898550725,18.36983813202931,0.416666666666667,19.0,0.0
18,2012-05-08,136.51250000000002,4567.810416666666,0.0,59.35326086956522,17.000018243605957,31.75,51.1666666666667,0.0
18,2012-05-09,132.29999999999998,4528.236416666667,0.0,57.52173913043478,16.619417158302447,22.9166666666667,49.0,0.0
18,2012-05-10,113.15833333333335,4423.904750000001,0.0,49.19927536231884,14.55009444867556,3.75,35.6666666666667,0.0
18,2012-05-11,128.65833333333333,4345.95575,0.0,55.93840579710145,16.839828295792273,3.625,25.5,0.0
18,2012-05-12,154.55833333333334,4390.926291666667,0.0,67.19927536231884,20.022638984238878,2.70833333333333,12.1666666666667,0.0
18,2012-05-13,146.97916666666666,4426.902625,0.0,63.903985507246375,18.88603757250151,12.2916666666667,28.3333333333333,0.0
18,2012-05-14,147.85833333333332,4542.027375000001,0.0,64.28623188405797,18.517446432411937,26.5833333333333,43.0,0.0
18,2012-05-15,145.87083333333334,4566.611291666667,0.0,63.42210144927536,18.170189460296164,38.5833333333333,57.3333333333333,0.0
18,2012-05-16,140.30416666666667,4537.230458333333,0.0,61.001811594202906,17.589956591024063,35.0,55.8333333333333,0.0
18,2012-05-17,143.09166666666667,4538.429666666667,0.0,62.213768115942024,17.934685717406854,0.458333333333333,17.1666666666667,0.0
18,2012-05-18,143.89583333333334,4485.66425,0.0,62.563405797101446,18.247631112332535,33.375,48.1666666666667,0.0
18,2012-05-19,153.87083333333334,4432.299166666667,0.0,66.90036231884058,19.747507046913263,54.875,64.3333333333333,0.0
18,2012-05-20,149.11666666666667,4494.0588333333335,0.0,64.83333333333333,18.87437029671483,68.375,79.5,0.0
18,2012-05-21,84.00833333333334,3534.087041666667,0.0,36.52536231884058,13.521664779156561,86.125,102.166666666667,0.0
18,2012-05-22,89.30833333333334,3387.18325,0.0,38.82971014492754,14.998171989792535,93.8333333333333,117.5,0.0
18,2012-05-23,169.82500000000002,4029.9623333333334,0.0,73.83695652173914,23.97097363275604,52.25,66.1666666666667,0.0
18,2012-05-24,166.34583333333333,3953.212666666667,0.0,72.32427536231884,23.93573603033527,56.2916666666667,71.1666666666667,0.0
18,2012-05-25,165.475,3958.6092083333333,0.0,71.94565217391305,23.7779712216057,64.4166666666667,78.6666666666667,0.0
18,2012-05-26,171.32083333333333,4020.3686666666667,0.0,74.4873188405797,24.239816985551187,48.5,61.5,0.0
18,2012-05-27,175.79999999999998,4109.710166666667,0.0,76.43478260869566,24.332835150053768,44.3333333333333,54.5,0.0
18,2012-05-28,172.02083333333334,4124.700333333333,0.0,74.79166666666667,23.723222566498634,55.7916666666667,66.3333333333333,0.0
18,2012-05-29,152.06666666666666,3689.985,0.0,66.11594202898551,23.441989300468396,52.7916666666667,62.8333333333333,0.0
18,2012-05-30,174.89583333333334,4164.274458333333,0.0,76.04166666666666,23.890495416800313,49.3333333333333,58.8333333333333,0.0
18,2012-05-31,167.65833333333333,3944.818125,0.0,72.89492753623189,24.175930445744218,10.0416666666667,23.5,0.0
18,2012-06-01,179.3375,4241.024416666666,0.0,77.97282608695653,24.05389309143528,-21.25,-12.1666666666667,0.0
18,2012-06-02,166.69166666666666,4008.3766250000003,0.0,72.47463768115942,23.655405980940944,3.375,26.1666666666667,0.0
18,2012-06-03,176.75833333333333,4188.858416666667,0.0,76.85144927536231,24.003206110856123,-13.7916666666667,-3.83333333333333,0.0
18,2012-06-04,179.33333333333334,4254.815375,0.0,77.97101449275362,23.97537114704484,-47.5,-38.8333333333333,0.0
18,2012-06-05,131.43333333333334,4176.866291666666,0.0,57.14492753623188,17.899462393678554,27.8333333333333,40.1666666666667,0.0
18,2012-06-06,179.16666666666666,4216.4404583333335,0.0,77.89855072463769,24.17109247227634,8.875,18.3333333333333,0.0
18,2012-06-07,163.61666666666667,3833.29125,0.0,71.1376811594203,24.279557127022084,26.5,37.5,0.0
18,2012-06-08,178.8708333333333,4203.249125,0.0,77.76992753623188,24.206914540453532,30.6666666666667,39.3333333333333,0.0
18,2012-06-09,178.3166666666667,4206.84675,0.0,77.52898550724639,24.11128094668267,40.625,49.0,0.0
18,2012-06-10,169.19166666666666,4052.1479999999997,0.0,73.56159420289855,23.75082541956074,48.6666666666667,61.5,0.0
18,2012-06-11,168.275,4043.7533750000002,0.0,73.16304347826087,23.671183746873943,49.125,60.5,0.0
18,2012-06-12,160.65416666666667,3935.8240833333334,0.0,69.84963768115942,23.218884585281714,62.9583333333333,79.1666666666667,0.0
18,2012-06-13,165.15833333333333,4005.3785000000003,0.0,71.80797101449275,23.4553526658661,11.6666666666667,24.1666666666667,0.0
18,2012-06-14,166.7875,3999.3823749999997,0.0,72.5163043478261,23.72223525722102,25.75,37.1666666666667,0.0
18,2012-06-15,130.07500000000002,3374.5913333333333,0.0,56.55434782608696,21.9259129549909,61.5416666666667,75.0,0.0
18,2012-06-16,155.24583333333334,4014.372625,0.0,67.4981884057971,21.99820821593788,56.7083333333333,66.0,0.0
18,2012-06-17,164.9375,3970.001875,0.0,71.71195652173913,23.632721311162268,54.2083333333333,60.5,0.0
18,2012-06-18,134.59583333333333,3219.8925833333337,0.0,58.51992753623188,23.777997105890343,46.2916666666667,54.6666666666667,0.0
18,2012-06-19,157.07916666666668,3757.740625,0.828375,68.29528985507245,23.77808233430753,50.1666666666667,64.0,0.0
18,2012-06-20,162.02916666666667,3911.2401250000003,0.0,70.44746376811594,23.56479991680956,53.9583333333333,62.0,0.0
18,2012-06-21,172.36666666666667,4175.667083333333,0.0,74.94202898550725,23.480776507998407,60.7083333333333,69.8333333333333,0.0
18,2012-06-22,142.525,4153.481541666667,0.0,61.96739130434783,19.519280396464985,81.9166666666667,95.3333333333333,0.0
18,2012-06-23,133.59166666666667,3714.5689166666666,0.0,58.08333333333333,20.457661376154455,91.0833333333333,101.5,0.0
18,2012-06-24,169.79999999999998,4108.511083333334,0.0,73.82608695652173,23.509222207485422,56.5833333333333,67.6666666666667,0.0
18,2012-06-25,171.025,4162.4757500000005,0.0,74.35869565217392,23.37184086497881,53.0416666666667,66.6666666666667,0.0
18,2012-06-26,170.86666666666667,4162.4757500000005,0.0,74.28985507246378,23.350203434952274,19.3333333333333,34.8333333333333,0.0
18,2012-06-27,171.4125,4173.268666666667,0.0,74.52717391304347,23.36421436961563,40.625,52.3333333333333,0.0
18,2012-06-28,160.90833333333333,4044.3531666666663,0.0,69.96014492753623,22.631560558434032,65.75,79.0,0.0
18,2012-06-29,21.71666666666667,550.4397916666667,0.0,9.442028985507248,22.44235259861023,64.75,93.0,0.0
18,2012-06-30,0.0,0.0,0.0,0.0,0.0,,,
18,2012-07-01,0.0,0.0,0.0,0.0,0.0,,,
18,2012-07-02,29.133333333333336,949.1787916666667,0.0,12.666666666666668,17.459314574456783,129.5,160.0,0.0
18,2012-07-03,106.98333333333333,3363.7985000000003,0.0,46.51449275362319,18.091358953608875,112.125,131.5,0.0
18,2012-07-04,95.675,3201.304708333333,0.0,41.597826086956516,17.000296480680994,132.291666666667,149.166666666667,0.0
18,2012-07-05,99.34166666666665,3284.650208333333,0.0,43.19202898550724,17.20391755734687,113.166666666667,130.666666666667,0.0
18,2012-07-06,106.95416666666667,3363.1988333333334,0.0,46.501811594202906,18.089651594755715,130.083333333333,145.5,0.0
18,2012-07-07,92.9875,2988.4441666666667,0.0,40.42934782608695,17.69964122914571,132.208333333333,157.333333333333,0.0
18,2012-07-08,102.78333333333335,3239.679625,0.0,44.68840579710145,18.04702713809583,119.5,139.833333333333,0.0
18,2012-07-09,106.33333333333333,3242.0781666666667,0.0,46.231884057971016,18.656534893676817,119.083333333333,141.666666666667,0.0
18,2012-07-10,101.51666666666667,3055.000541666667,0.0,44.13768115942029,18.902145221023535,123.125,142.0,0.0
18,2012-07-11,95.71249999999999,2909.8956249999997,0.0,41.61413043478261,18.71010765778469,126.666666666667,136.833333333333,0.0
18,2012-07-12,78.93333333333334,2672.4509583333333,0.0,34.31884057971015,16.801023409280003,119.375,132.833333333333,0.0
18,2012-07-13,63.46666666666667,2490.17025,0.0,27.594202898550723,14.497786067260082,105.916666666667,117.0,0.0
18,2012-07-14,51.02916666666667,2280.907125,0.0,22.18659420289855,12.726117014616378,107.958333333333,114.833333333333,0.0
18,2012-07-15,17.158333333333335,1001.9443333333334,0.0,7.4601449275362315,9.741291626425463,29.2916666666667,32.5,0.0
18,2012-07-16,0.0,3.59775,0.0,0.0,0.0,8.20833333333333,8.33333333333333,0.0
18,2012-07-17,1.4291666666666665,81.54670833333334,0.0,0.6213768115942029,9.969226906937962,0.0,0.0,0.0
18,2012-07-18,1.4833333333333334,118.72233333333332,0.0,0.644927536231884,7.107082726174332,0.0,0.0,0.0
18,2012-07-19,0.0,5.396583333333333,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-07-20,0.0,5.396625,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-07-21,6.841666666666666,354.36816666666664,0.0,2.97463768115942,10.982273301135184,7.08333333333333,8.33333333333333,0.0
18,2012-07-22,0.0,3.59775,0.0,0.0,0.0,8.0,8.16666666666667,0.0
18,2012-07-23,5.675,354.96770833333335,0.0,2.4673913043478257,9.094148822222678,6.91666666666667,7.16666666666667,0.0
18,2012-07-24,2.6958333333333333,148.10316666666668,0.0,1.1721014492753625,10.354132836082357,0.0,0.0,0.0
18,2012-07-25,1.7291666666666667,110.92750000000001,0.0,0.7518115942028986,8.867121668557292,0.0,0.0,0.0
18,2012-07-26,1.3583333333333334,74.95104166666667,0.0,0.5905797101449276,10.308933146174121,0.0,0.0,0.0
18,2012-07-27,2.2083333333333335,185.278875,0.0,0.9601449275362319,6.779907375361119,7.875,8.0,0.0
18,2012-07-28,4.754166666666666,256.03254166666665,0.0,2.067028985507246,10.562440440649281,7.45833333333333,8.33333333333333,0.0
18,2012-07-29,14.841666666666667,694.9452083333334,0.0,6.452898550724638,12.148345827823553,44.2916666666667,46.3333333333333,0.0
18,2012-07-30,33.920833333333334,1723.871875,0.0,14.748188405797102,11.1930016228407,27.7916666666667,30.6666666666667,0.0
18,2012-07-31,58.012499999999996,2264.1180833333333,0.0,25.222826086956523,14.5749658522301,92.4166666666667,100.5,0.0
18,2012-08-01,62.76666666666667,2467.385083333333,0.0,27.28985507246377,14.470287780936056,81.25,90.0,0.0
18,2012-08-02,59.80833333333334,2405.6255,0.0,26.0036231884058,14.142256810592965,70.2916666666667,80.5,0.0
18,2012-08-03,58.512499999999996,2393.6334166666666,0.0,25.440217391304348,13.905161995531131,57.5416666666667,66.6666666666667,0.0
18,2012-08-04,70.07083333333334,2586.706958333333,0.0,30.46557971014493,15.409022489399476,131.75,144.833333333333,0.0
18,2012-08-05,80.8125,2822.352833333333,0.0,35.13586956521739,16.287419208217354,125.125,140.5,0.0
18,2012-08-06,95.59583333333335,3023.2213333333334,0.0,41.56340579710145,17.986806301019897,131.375,150.0,0.0
18,2012-08-07,94.625,2981.8484583333334,0.0,41.141304347826086,18.051170245167974,130.541666666667,149.0,0.0
18,2012-08-08,78.29583333333333,2760.593208333333,0.0,34.041666666666664,16.133228078178107,106.0,117.833333333333,0.0
18,2012-08-09,65.17083333333333,2563.9220416666667,0.0,28.33514492753623,14.458841477494005,91.0416666666667,102.666666666667,0.0
18,2012-08-10,48.729166666666664,2394.8325416666667,0.0,21.18659420289855,11.574410245095832,27.375,31.6666666666667,0.0
18,2012-08-11,26.825,1530.79825,0.0,11.66304347826087,9.967972047699078,57.1666666666667,62.0,0.0
18,2012-08-12,26.270833333333332,1651.319375,0.0,11.422101449275363,9.049567225264612,74.5833333333333,78.8333333333333,0.0
18,2012-08-13,7.891666666666667,571.4261666666666,0.0,3.4311594202898554,7.855858407293019,7.95833333333333,8.16666666666667,0.0
18,2012-08-14,0.8083333333333332,65.95691666666666,0.0,0.35144927536231885,6.9713226100034165,0.0,0.0,0.0
18,2012-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-08-18,0.0,0.0,0.0,0.0,0.0,62.5,65.6666666666667,0.0
18,2012-08-19,0.0,0.0,0.0,0.0,0.0,60.5416666666667,62.6666666666667,0.0
18,2012-08-20,0.0,0.0,0.0,0.0,0.0,7.91666666666667,8.16666666666667,0.0
18,2012-08-21,0.0,0.0,0.0,0.0,0.0,40.3333333333333,40.8333333333333,0.0
18,2012-08-22,0.0,0.0,0.0,0.0,0.0,7.95833333333333,8.16666666666667,0.0
18,2012-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-08-25,0.0,0.0,0.0,0.0,0.0,7.75,8.0,0.0
18,2012-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-08-28,0.0,0.0,0.0,0.0,0.0,7.875,8.16666666666667,0.0
18,2012-08-29,0.0,0.0,0.0,0.0,0.0,7.75,8.16666666666667,0.0
18,2012-08-30,0.0,0.0,0.0,0.0,0.0,15.5416666666667,16.6666666666667,0.0
18,2012-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2012-09-08,0.0,0.0,0.0,0.0,0.0,7.625,7.66666666666667,0.0
18,2012-09-09,0.0,0.0,0.0,0.0,0.0,31.2083333333333,32.8333333333333,0.0
18,2012-09-10,0.0,0.0,0.0,0.0,0.0,110.666666666667,115.0,0.0
18,2012-09-11,0.0,0.0,0.0,0.0,0.0,64.9166666666667,68.8333333333333,0.0
18,2012-09-12,0.0,0.0,0.0,0.0,0.0,53.75,56.0,0.0
18,2012-09-13,0.0,0.0,0.0,0.0,0.0,52.0416666666667,54.0,0.0
18,2012-09-14,0.0,0.0,0.0,0.0,0.0,7.33333333333333,7.83333333333333,0.0
18,2012-09-15,0.0,0.0,0.0,0.0,0.0,120.166666666667,124.833333333333,0.0
18,2012-09-16,0.0,0.0,0.0,0.0,0.0,86.3333333333333,89.1666666666667,0.0
18,2012-09-17,0.0,0.0,0.0,0.0,0.0,23.5,24.6666666666667,0.0
18,2012-09-18,0.0,0.0,0.0,0.0,0.0,44.4583333333333,46.6666666666667,0.0
18,2012-09-19,0.0,0.0,0.0,0.0,0.0,144.625,151.333333333333,0.0
18,2012-09-20,0.0,0.0,0.0,0.0,0.0,75.2916666666667,81.0,0.0
18,2012-09-21,0.0,0.0,0.0,0.0,0.0,11.25,45.0,0.0
18,2012-09-22,0.0,0.0,0.0,0.0,0.0,134.904761904762,140.952380952381,0.0
18,2012-09-23,0.0,0.0,0.0,0.0,0.0,126.458333333333,133.666666666667,0.0
18,2012-09-24,0.0,0.0,0.0,0.0,0.0,129.75,137.166666666667,0.0
18,2012-09-25,0.0,0.0,0.0,0.0,0.0,99.5833333333333,104.5,0.0
18,2012-09-26,0.0,0.0,0.0,0.0,0.0,107.583333333333,112.0,0.0
18,2012-09-27,0.0,0.0,0.0,0.0,0.0,152.875,160.333333333333,0.0
18,2012-09-28,0.0,0.0,0.0,0.0,0.0,136.125,142.833333333333,0.0
18,2012-09-29,0.0,0.0,0.0,0.0,0.0,132.083333333333,137.666666666667,0.0
18,2012-09-30,0.0,0.0,0.0,0.0,0.0,114.916666666667,121.833333333333,0.0
18,2012-10-01,0.0,0.0,0.0,0.0,0.0,141.958333333333,148.666666666667,0.0
18,2012-10-02,0.0,0.0,0.0,0.0,0.0,125.208333333333,130.833333333333,0.0
18,2012-10-03,0.0,0.0,0.0,0.0,0.0,15.3333333333333,15.6666666666667,0.0
18,2012-10-04,0.0,0.0,0.0,0.0,0.0,23.4583333333333,24.5,0.0
18,2012-10-05,0.0,0.0,0.0,0.0,0.0,88.5,91.6666666666667,0.0
18,2012-10-06,0.0,0.0,0.0,0.0,0.0,114.291666666667,121.833333333333,0.0
18,2012-10-07,0.0,0.0,0.0,0.0,0.0,112.833333333333,120.166666666667,0.0
18,2012-10-08,0.0,0.0,0.0,0.0,0.0,106.333333333333,114.0,0.0
18,2012-10-09,0.0,0.0,0.0,0.0,0.0,111.0,119.666666666667,0.0
18,2012-10-10,0.0,0.0,0.0,0.0,0.0,110.0,117.5,0.0
18,2012-10-11,0.0,0.0,0.0,0.0,0.0,104.25,109.333333333333,0.0
18,2012-10-12,69.57916666666667,0.0,0.0,30.2518115942029,0.0,30.3333333333333,40.0,0.0
18,2012-10-13,110.35833333333333,0.0,0.0,47.981884057971016,0.0,-5.0,1.0,0.0
18,2012-10-14,120.67916666666667,0.0,0.0,52.469202898550726,0.0,40.5416666666667,47.0,0.0
18,2012-10-15,120.63333333333333,0.0,0.0,52.449275362318836,0.0,19.5,28.1666666666667,0.0
18,2012-10-16,117.69166666666666,0.0,0.0,51.17028985507246,0.0,-10.9583333333333,1.0,0.0
18,2012-10-17,114.66250000000001,0.0,0.0,49.85326086956522,0.0,25.625,37.3333333333333,0.0
18,2012-10-18,120.60000000000001,0.0,0.0,52.43478260869565,0.0,28.2083333333333,35.5,0.0
18,2012-10-19,113.25833333333333,19.187458333333336,0.0,49.2427536231884,3357.668022442321,28.5,38.3333333333333,0.0
18,2012-10-20,121.50833333333333,0.0,0.0,52.82971014492753,0.0,-11.375,-4.33333333333333,0.0
18,2012-10-21,119.80833333333334,0.0,0.0,52.09057971014492,0.0,-11.1666666666667,-0.333333333333333,0.0
18,2012-10-22,118.92916666666667,0.0,0.0,51.708333333333336,0.0,20.2916666666667,29.3333333333333,0.0
18,2012-10-23,79.14583333333333,0.0,0.0,34.41123188405797,0.0,41.8333333333333,57.0,0.0
18,2012-10-24,2.216666666666667,0.0,0.0,0.9637681159420289,0.0,137.375,146.0,0.0
18,2012-10-25,5.391666666666667,131.91366666666667,0.0,2.344202898550725,23.249749625807453,23.1666666666667,24.3333333333333,0.0
18,2012-10-26,18.708333333333332,822.0620416666667,0.0,8.134057971014492,12.945402015564959,95.125,102.0,0.0
18,2012-10-27,14.5875,666.1642083333334,0.0,6.342391304347826,12.456172436463206,111.208333333333,122.5,0.0
18,2012-10-28,33.61666666666667,1398.8844166666668,0.0,14.615942028985508,13.669664432406146,87.0833333333333,101.833333333333,0.0
18,2012-10-29,67.21666666666667,2246.7297083333333,0.0,29.22463768115942,17.01810432013162,54.9583333333333,66.0,0.0
18,2012-10-30,63.68333333333334,2298.295833333333,0.0,27.68840579710145,15.761766719664871,55.5416666666667,70.0,0.0
18,2012-10-31,73.25833333333334,2383.440125,0.0,31.85144927536232,17.48388034058311,50.0,64.0,0.0
18,2012-11-01,77.84583333333333,2434.40675,0.0,33.846014492753625,18.189772461447173,38.0416666666667,55.1666666666667,0.0
18,2012-11-02,82.61666666666666,2511.7560416666665,0.0,35.92028985507246,18.710063043266516,28.1666666666667,48.0,0.0
18,2012-11-03,89.56666666666666,2614.2890416666664,0.0,38.94202898550724,19.48847458851557,11.6666666666667,31.6666666666667,0.0
18,2012-11-04,87.72083333333335,2585.507875,0.0,38.139492753623195,19.299316204085347,12.9166666666667,31.8333333333333,0.0
18,2012-11-05,76.96249999999999,2421.2154583333336,0.0,33.461956521739125,18.081346402274438,35.9583333333333,53.5,0.0
18,2012-11-06,66.77083333333333,2257.5225,0.0,29.030797101449274,16.824406265915155,40.875,60.5,0.0
18,2012-11-07,39.375,1022.0996666666666,0.31520833333333337,17.119565217391305,21.913530774396104,59.6470588235294,83.7647058823529,0.0
18,2012-11-08,77.8,1725.1645833333332,0.0004583333333333333,33.82608695652174,25.65276018350906,52.625,69.5,0.0
18,2012-11-09,90.08333333333333,1866.0484999999999,0.006458333333333333,39.166666666666664,27.46038100176806,40.5833333333333,60.0,0.0
18,2012-11-10,100.69166666666666,1983.4850416666668,0.001,43.778985507246375,28.876838083316635,19.375,41.6666666666667,0.0
18,2012-11-11,113.06666666666666,2071.4632916666665,0.09241666666666666,49.15942028985507,31.048625938788028,39.5833333333333,61.5,0.0
18,2012-11-12,125.55833333333334,2202.870125,0.00925,54.59057971014493,32.422140764098735,20.1666666666667,41.1666666666667,0.0
18,2012-11-13,131.11249999999998,2221.293458333333,0.062875,57.00543478260869,33.57555488081522,-16.75,5.5,0.0
18,2012-11-14,139.20000000000002,2261.9466666666667,0.14725,60.52173913043478,35.00595357391274,-21.375,-2.16666666666667,0.0
18,2012-11-15,148.28333333333333,2365.5967916666664,0.16125,64.47101449275362,35.65633123739171,-22.1666666666667,-4.83333333333333,0.0
18,2012-11-16,152.08333333333334,2401.6437499999997,0.066375,66.12318840579711,36.02119150454535,-21.9166666666667,-7.83333333333333,0.0
18,2012-11-17,143.0375,2273.09625,0.011625000000000002,62.190217391304344,35.79456783524528,-17.8333333333333,-1.5,0.0
18,2012-11-18,129.99166666666667,2294.9427083333335,0.00016666666666666666,56.51811594202899,32.2202348612249,-15.375,4.66666666666667,0.0
18,2012-11-19,95.925,1772.8309583333332,6.552833333333333,41.70652173913043,30.778646572878976,22.5,40.8333333333333,0.0
18,2012-11-20,139.85,2562.0414166666665,0.11595833333333333,60.80434782608696,31.04998270096922,-19.6666666666667,-7.0,0.0
18,2012-11-21,143.79583333333332,2609.012875,0.6580416666666666,62.519927536231876,31.351268511637542,-23.8333333333333,-14.8333333333333,0.0
18,2012-11-22,145.72916666666666,2610.37225,0.5215416666666667,63.360507246376805,31.756239991782355,-23.0,-11.8333333333333,0.0
18,2012-11-23,142.20416666666668,2628.319375,0.7525,61.82789855072463,30.776499579275402,-13.875,-0.666666666666667,0.0
18,2012-11-24,96.91666666666667,1795.5035416666667,8.443624999999999,42.13768115942029,30.70416140999753,15.5833333333333,34.5,0.0
18,2012-11-25,145.375,2632.3624999999997,1.0024583333333335,63.20652173913044,31.41442177258388,-28.7083333333333,-11.5,0.0
18,2012-11-26,107.28333333333335,1895.1895416666666,4.859291666666667,46.64492753623189,32.20065052566898,16.5833333333333,30.6666666666667,0.0
18,2012-11-27,150.87083333333334,2639.7732083333335,1.5616666666666665,65.59601449275362,32.51050459821961,-25.4166666666667,-16.1666666666667,0.0
18,2012-11-28,151.1,2669.333458333333,1.1142083333333332,65.69565217391305,32.19931792273423,-32.0416666666667,-21.8333333333333,0.0
18,2012-11-29,152.29583333333332,2653.816333333333,0.9063333333333333,66.21557971014492,32.64391187877148,-42.1666666666667,-33.8333333333333,0.0
18,2012-11-30,153.64166666666668,2676.310916666667,0.8958750000000001,66.80072463768116,32.65558603248566,-43.375,-33.8333333333333,0.0
18,2012-12-01,158.22083333333333,2761.953916666667,1.352125,68.79166666666667,32.586091855000284,-53.25,-46.5,0.0
18,2012-12-02,151.75,2772.9215,3.554625,65.97826086956522,31.129787963104377,-41.2916666666667,-33.5,0.0
18,2012-12-03,151.36666666666667,2744.7735,3.7474166666666666,65.81159420289855,31.36958497870792,-35.7083333333333,-27.3333333333333,0.0
18,2012-12-04,153.04999999999998,2764.1594999999998,3.7254583333333335,66.54347826086956,31.495990613662734,-3.0,5.83333333333333,0.0
18,2012-12-05,164.42083333333332,2899.13625,1.0833333333333333,71.4873188405797,32.26066063450603,-45.1666666666667,-35.8333333333333,0.0
18,2012-12-06,167.42499999999998,2921.1580833333333,3.439458333333333,72.79347826086956,32.6024535874,-51.3333333333333,-40.6666666666667,0.0
18,2012-12-07,166.48333333333332,2958.750083333333,1.2828333333333333,72.3840579710145,32.00718775739039,-44.9583333333333,-32.8333333333333,0.0
18,2012-12-08,159.29999999999998,2867.5897083333334,0.9751666666666666,69.26086956521739,31.599761198984865,-52.4166666666667,-41.0,0.0
18,2012-12-09,157.45000000000002,2791.9012916666666,3.7937083333333335,68.45652173913044,32.079503885277944,-57.5416666666667,-42.3333333333333,0.0
18,2012-12-10,156.1625,2851.992375,2.5933333333333333,67.89673913043478,31.146799758420347,-47.9166666666667,-30.0,0.0
18,2012-12-11,163.24166666666667,2910.3529999999996,3.9627083333333335,70.97463768115942,31.905855196565124,-60.4583333333333,-52.0,0.0
18,2012-12-12,163.875,2881.232583333333,1.9665833333333333,71.25,32.35336259877898,-53.4583333333333,-44.1666666666667,0.0
18,2012-12-13,166.92083333333332,2924.062375,2.002875,72.57427536231884,32.47199336087274,-62.4583333333333,-53.6666666666667,0.0
18,2012-12-14,166.725,2971.693125,1.3555833333333334,72.48913043478261,31.914041427140972,-60.0833333333333,-50.0,0.0
18,2012-12-15,166.725,2962.0857916666664,1.574625,72.48913043478261,32.01755255260092,-69.75,-61.8333333333333,0.0
18,2012-12-16,164.0875,3003.34525,3.1000833333333335,71.34239130434783,31.078158457917326,-61.0416666666667,-53.3333333333333,0.0
18,2012-12-17,162.38333333333333,2987.8665416666668,5.220041666666667,70.60144927536231,30.91471840849131,-53.4166666666667,-45.6666666666667,0.0
18,2012-12-18,159.29166666666666,2960.0517916666668,7.306708333333333,69.2572463768116,30.61108929827331,-52.75,-44.3333333333333,0.0
18,2012-12-19,165.83333333333334,3013.614708333333,7.392458333333334,72.10144927536231,31.301787689358417,-61.5,-54.0,0.0
18,2012-12-20,168.00416666666666,3047.8776666666668,6.492416666666667,73.04528985507245,31.35505443150077,-58.7083333333333,-51.0,0.0
18,2012-12-21,163.73749999999998,3067.7904583333334,5.824041666666666,71.19021739130434,30.360400810186793,-59.0,-52.0,0.0
18,2012-12-22,169.35833333333332,3080.6487500000003,3.518875,73.63405797101449,31.271551252890404,-69.375,-61.0,0.0
18,2012-12-23,168.70000000000002,3063.328916666667,3.5835833333333333,73.34782608695653,31.326111541999772,-70.9583333333333,-64.6666666666667,0.0
18,2012-12-24,167.61249999999998,3069.8976666666663,5.512458333333334,72.875,31.057575019058724,-63.75,-56.6666666666667,0.0
18,2012-12-25,168.77083333333334,3072.2011666666663,7.475208333333334,73.3786231884058,31.24875959818965,-71.0,-64.6666666666667,0.0
18,2012-12-26,169.90833333333333,3094.7347083333334,8.930125,73.87318840579711,31.230309774488436,-60.875,-54.1666666666667,0.0
18,2012-12-27,160.24583333333334,2975.5800416666666,8.511875,69.67210144927536,30.633748799014505,-53.9583333333333,-42.6666666666667,0.0
18,2012-12-28,172.29999999999998,3120.2069583333337,8.592416666666667,74.91304347826086,31.411372592312155,-65.625,-57.6666666666667,0.0
18,2012-12-29,170.9416666666667,3137.9274583333336,8.973458333333333,74.32246376811595,30.987752058233305,-68.625,-62.3333333333333,0.0
18,2012-12-30,174.6291666666667,3146.0954166666666,8.198583333333334,75.92572463768117,31.57402361224917,-72.2083333333333,-66.3333333333333,0.0
18,2012-12-31,172.1291666666667,3155.7731666666664,8.705833333333333,74.83876811594203,31.026567014735978,-61.25,-53.3333333333333,0.0
18,2013-01-01,174.54166666666666,3152.009583333333,9.50125,75.8876811594203,31.498989908069674,-72.1666666666667,-65.3333333333333,0.0
18,2013-01-02,175.88333333333333,3153.4402916666663,9.183833333333334,76.47101449275362,31.726715435889837,-69.1666666666667,-61.6666666666667,0.0
18,2013-01-03,175.4333333333333,3165.009666666667,9.220458333333333,76.27536231884058,31.529865083438217,-67.1666666666667,-59.8333333333333,0.0
18,2013-01-04,173.4333333333333,3162.3686249999996,9.008000000000001,75.40579710144927,31.196445705665038,-61.7916666666667,-54.5,0.0
18,2013-01-05,128.64583333333334,2315.052708333333,16.596208333333333,55.93297101449275,31.609663974833307,-24.125,-11.0,0.0
18,2013-01-06,119.4375,2187.375791666667,15.741458333333334,51.92934782608696,31.060063619993354,-16.375,-5.16666666666667,0.0
18,2013-01-07,177.72916666666666,3169.2261249999997,7.522708333333333,77.27355072463769,31.899987668300433,-75.6666666666667,-67.5,0.0
18,2013-01-08,139.62083333333334,2749.8586666666665,6.140958333333334,60.704710144927546,28.88184217992941,-37.75,-29.8333333333333,0.0
18,2013-01-09,164.525,3004.9064999999996,9.649291666666667,71.53260869565217,31.144830684970287,-53.75,-41.8333333333333,0.0
18,2013-01-10,177.39583333333334,3129.8093750000003,9.74775,77.1286231884058,32.241153087620376,-74.5416666666667,-68.8333333333333,0.0
18,2013-01-11,173.21666666666667,3161.4184583333335,9.59225,75.31159420289855,31.1668370345486,-65.6666666666667,-58.5,0.0
18,2013-01-12,169.375,3091.619166666667,9.243708333333332,73.6413043478261,31.16365264911078,-41.875,-36.0,0.0
18,2013-01-13,164.86666666666667,3019.598125,9.682125000000001,71.68115942028986,31.05766120965371,-10.0416666666667,-2.66666666666667,0.0
18,2013-01-14,175.23749999999998,3126.9600833333334,9.294,76.19021739130434,31.877903328954655,-62.4583333333333,-55.5,0.0
18,2013-01-15,178.1833333333333,3147.509375,9.467958333333334,77.47101449275362,32.20216602037744,-71.1666666666667,-63.6666666666667,0.0
18,2013-01-16,173.85,3148.9465416666667,9.040625,75.58695652173913,31.404685246786958,-65.4166666666667,-57.3333333333333,0.0
18,2013-01-17,176.35833333333335,3149.8945,6.611666666666667,76.67753623188406,31.848209078466315,-64.4166666666667,-56.5,0.0
18,2013-01-18,178.76250000000002,3163.198291666667,5.240333333333333,77.72282608695652,32.14659954068903,-72.5,-62.8333333333333,0.0
18,2013-01-19,172.76666666666665,3163.4355416666663,8.405291666666667,75.1159420289855,31.06604752790763,-64.2916666666667,-57.8333333333333,0.0
18,2013-01-20,173.96666666666667,3171.128583333333,9.254583333333334,75.63768115942028,31.205937031058227,-67.2916666666667,-60.0,0.0
18,2013-01-21,177.47916666666666,3176.341291666667,8.338958333333332,77.16485507246377,31.783758954708947,-65.125,-57.5,0.0
18,2013-01-22,180.28333333333333,3230.886458333333,6.849958333333333,78.3840579710145,31.740876928663695,-73.25,-65.6666666666667,0.0
18,2013-01-23,179.88333333333333,3188.7598333333335,5.75225,78.21014492753623,32.08885004178827,-74.0416666666667,-65.8333333333333,0.0
18,2013-01-24,179.475,3184.12225,5.063625,78.03260869565217,32.06263908365955,-72.25,-63.6666666666667,0.0
18,2013-01-25,179.15,3190.1919999999996,7.377083333333334,77.8913043478261,31.94368604355684,-66.5416666666667,-58.8333333333333,0.0
18,2013-01-26,178.6291666666667,3186.49325,7.9239999999999995,77.66485507246378,31.887788968501834,-74.4166666666667,-67.3333333333333,0.0
18,2013-01-27,179.96666666666667,3167.4572083333333,7.760166666666667,78.2463768115942,32.319628066184656,-76.9583333333333,-70.0,0.0
18,2013-01-28,173.45000000000002,3171.689083333333,8.340291666666667,75.41304347826087,31.107759643001998,-66.4583333333333,-59.3333333333333,0.0
18,2013-01-29,168.99166666666667,3099.0219583333333,8.186208333333333,73.47463768115942,31.01884863934738,-51.375,-40.3333333333333,0.0
