ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
18,2013-01-30,161.36666666666667,3062.7317500000004,8.376,70.15942028985508,29.970218217409634,-14.5416666666667,-6.83333333333333,0.0
18,2013-01-31,169.49583333333334,3147.4118333333336,4.8371249999999995,73.69384057971014,30.633067728858627,-60.6666666666667,-53.8333333333333,0.0
18,2013-02-01,175.19583333333333,3148.4315,3.295375,76.17210144927536,31.65297700175821,-66.625,-57.1666666666667,0.0
18,2013-02-02,149.75833333333333,2894.9270833333335,0.4920833333333334,65.1123188405797,29.426486226504935,-48.125,-37.1666666666667,0.0
18,2013-02-03,93.17083333333333,2057.8437083333333,4.926083333333334,40.50905797101449,25.754470798644157,9.20833333333333,30.1666666666667,0.0
18,2013-02-04,93.0,1828.475875,9.029875,40.43478260869565,28.932019680051834,13.3333333333333,28.6666666666667,0.0
18,2013-02-05,141.03333333333333,2693.052416666667,2.902041666666667,61.31884057971014,29.789416876782948,-35.9166666666667,-14.1666666666667,0.0
18,2013-02-06,154.17083333333332,2858.4395416666666,8.258875,67.03079710144927,30.680204268600374,-51.9166666666667,-33.1666666666667,0.0
18,2013-02-07,172.7458333333333,3101.3174166666668,6.715291666666666,75.10688405797102,31.684466629042866,-64.3333333333333,-54.5,0.0
18,2013-02-08,167.61249999999998,3104.275916666667,6.986208333333334,72.875,30.713628441157407,-62.9583333333333,-53.0,0.0
18,2013-02-09,114.97500000000001,2415.0732083333332,6.595541666666667,49.98913043478261,27.080592122147017,-13.375,3.33333333333333,0.0
18,2013-02-10,115.70833333333333,2462.7392083333334,9.026375,50.30797101449276,26.725833056837345,-9.41666666666667,13.3333333333333,0.0
18,2013-02-11,154.25,2908.4592916666666,9.356458333333334,67.06521739130434,30.16804873909258,-47.0,-29.0,0.0
18,2013-02-12,168.07916666666668,3095.856208333333,9.4725,73.07789855072464,30.88290482662966,-63.0833333333333,-51.0,0.0
18,2013-02-13,120.34583333333335,2370.704875,21.321541666666665,52.324275362318836,28.87610442349041,-8.33333333333333,1.16666666666667,0.0
18,2013-02-14,80.87083333333334,2049.9253750000003,16.779333333333334,35.161231884057976,22.440829434800495,30.0,35.5,0.0
18,2013-02-15,83.39999999999999,2075.3220833333335,13.535666666666666,36.26086956521739,22.859439689381546,26.0,32.5,0.0
18,2013-02-16,90.98333333333333,2113.1057916666664,10.491416666666668,39.55797101449276,24.492078428765108,16.1666666666667,27.3333333333333,0.0
18,2013-02-17,95.88333333333333,2208.469833333333,10.606791666666666,41.688405797101446,24.696572843283626,10.7916666666667,18.5,0.0
18,2013-02-18,101.64166666666667,2248.1214999999997,13.164416666666668,44.19202898550725,25.717990800566408,12.6666666666667,23.8333333333333,0.0
18,2013-02-19,105.51666666666667,2348.7935416666664,14.251958333333334,45.8768115942029,25.55413924530463,6.04166666666667,14.0,0.0
18,2013-02-20,112.49583333333334,2413.21875,13.883541666666666,48.91123188405797,26.517024145080555,-5.75,3.33333333333333,0.0
18,2013-02-21,115.5625,2415.9391666666666,12.605458333333333,50.244565217391305,27.20921246292419,-5.04166666666667,2.16666666666667,0.0
18,2013-02-22,115.34583333333335,2423.2109166666664,11.413958333333333,50.15036231884058,27.076699931414467,-7.83333333333333,-1.16666666666667,0.0
18,2013-02-23,115.32083333333333,2448.7680833333334,10.627583333333334,50.13949275362318,26.788299992248938,-9.375,-2.16666666666667,0.0
18,2013-02-24,115.23333333333333,2421.64075,11.076333333333332,50.10144927536232,27.06783040015787,-12.375,-4.0,0.0
18,2013-02-25,115.22083333333335,2413.536583333333,10.238999999999999,50.096014492753625,27.155772631349638,-4.54166666666667,3.16666666666667,0.0
18,2013-02-26,115.18333333333334,2421.5130833333333,9.744916666666667,50.07971014492754,27.057512055335557,-11.2083333333333,-4.5,0.0
18,2013-02-27,115.2,2462.523333333333,9.424958333333334,50.08695652173913,26.61075292687582,-12.625,-5.0,0.0
18,2013-02-28,96.1875,2028.4059583333335,11.832875,41.82065217391304,26.974213926563806,6.54166666666667,26.8333333333333,0.0
18,2013-03-01,98.9375,1917.701,7.752416666666666,43.016304347826086,29.34709212576239,10.0833333333333,21.3333333333333,0.0
18,2013-03-02,144.48333333333332,2773.6998333333336,5.347833333333334,62.81884057971014,29.630796787531903,-43.0416666666667,-36.6666666666667,0.0
18,2013-03-03,145.01666666666668,2792.5647083333333,7.777875000000001,63.050724637681164,29.53926676890542,-44.2916666666667,-37.1666666666667,0.0
18,2013-03-04,45.44166666666666,882.0464583333334,3.8676666666666666,19.757246376811594,29.30541183858339,11.3333333333333,28.0,0.0
18,2013-03-05,0.0,0.0,0.0,0.0,0.0,,,
18,2013-03-06,0.0,0.0,0.0,0.0,0.0,,,
18,2013-03-07,101.46249999999999,1685.7864583333333,2.9405416666666664,44.11413043478261,34.23639559923502,-78.0714285714286,-71.4285714285714,0.0
18,2013-03-08,188.58333333333334,3038.7857499999996,6.528208333333333,81.9927536231884,35.301102129727674,-87.9583333333333,-81.5,0.0
18,2013-03-09,188.625,3025.097333333333,7.440291666666667,82.01086956521739,35.46867279862731,-85.0,-78.0,0.0
18,2013-03-10,187.0666666666667,3018.2942500000004,11.861041666666667,81.33333333333333,35.25493101130069,-71.5416666666667,-62.8333333333333,0.0
18,2013-03-11,189.3083333333333,3054.8651666666665,16.09991666666667,82.30797101449274,35.250292370605266,-58.625,-52.1666666666667,0.0
18,2013-03-12,138.40833333333333,2243.0919583333334,7.879583333333334,60.17753623188406,35.09944089390352,-30.4166666666667,-17.8333333333333,0.0
18,2013-03-13,188.7875,3038.6534583333337,10.309458333333334,82.08152173913042,35.34085883408636,-86.4166666666667,-76.6666666666667,0.0
18,2013-03-14,188.13333333333333,3019.983875,6.6194999999999995,81.79710144927536,35.436120039253886,-82.9583333333333,-75.0,0.0
18,2013-03-15,189.4333333333333,3059.137083333333,8.747291666666667,82.3623188405797,35.22431048661281,-90.0833333333333,-83.8333333333333,0.0
18,2013-03-16,175.86249999999998,2837.9109166666663,9.524291666666667,76.46195652173913,35.25003251364685,-78.9166666666667,-60.1666666666667,0.0
18,2013-03-17,189.4375,3011.640083333333,11.323458333333333,82.36413043478261,35.78062504204174,-92.5416666666667,-84.5,0.0
18,2013-03-18,189.5625,3045.0875416666663,12.573041666666667,82.41847826086956,35.41095856015415,-90.0833333333333,-84.3333333333333,0.0
18,2013-03-19,189.5583333333333,3068.661083333333,12.117416666666665,82.41666666666666,35.13815820089976,-85.25,-78.1666666666667,0.0
18,2013-03-20,189.3708333333333,3045.665791666667,11.975541666666667,82.33514492753623,35.3684382100781,-89.25,-82.5,0.0
18,2013-03-21,189.49166666666667,3062.85325,10.232750000000001,82.3876811594203,35.19240642328812,-88.7083333333333,-80.6666666666667,0.0
18,2013-03-22,189.29583333333335,3065.191875,8.970333333333334,82.30253623188406,35.12921352145732,-82.4583333333333,-75.5,0.0
18,2013-03-23,187.44583333333333,3031.032958333333,9.665416666666667,81.4981884057971,35.177921078454496,-90.7083333333333,-82.6666666666667,0.0
18,2013-03-24,189.45833333333334,3077.64025,10.887458333333333,82.37318840579711,35.017158122291185,-89.4583333333333,-82.1666666666667,0.0
18,2013-03-25,189.51666666666665,3110.177958333333,10.820916666666667,82.39855072463767,34.66148839920123,-88.9583333333333,-81.8333333333333,0.0
18,2013-03-26,188.35,3069.4132916666663,9.728958333333333,81.89130434782608,34.90561490178382,-80.1666666666667,-71.8333333333333,0.0
18,2013-03-27,188.88750000000002,3069.0719583333334,9.934083333333334,82.125,35.009119274071544,-85.0416666666667,-77.6666666666667,0.0
18,2013-03-28,189.42083333333335,3057.3754166666663,10.370583333333334,82.35688405797103,35.24228115409264,-89.0833333333333,-82.8333333333333,0.0
18,2013-03-29,186.9416666666667,3004.201958333333,10.036458333333334,81.27898550724638,35.39663872926948,-81.0416666666667,-71.0,0.0
18,2013-03-30,189.04166666666666,3028.0556666666666,10.336291666666666,82.19202898550725,35.51229344051763,-91.5416666666667,-85.1666666666667,0.0
18,2013-03-31,189.28333333333333,3091.8656666666666,11.601541666666668,82.29710144927537,34.82385105059366,-85.1666666666667,-77.5,0.0
18,2013-04-01,189.3375,3093.286625,11.924208333333333,82.32065217391305,34.81781493494803,-81.8333333333333,-74.6666666666667,0.0
18,2013-04-02,189.5625,3064.907541666667,11.184958333333334,82.41847826086956,35.18196463811218,-91.5,-85.1666666666667,0.0
18,2013-04-03,188.32916666666665,3029.663375,10.100375,81.88224637681158,35.35967346170558,-91.75,-82.1666666666667,0.0
18,2013-04-04,189.36249999999998,3017.7524166666667,10.657541666666667,82.33152173913044,35.69401568148304,-82.5,-74.6666666666667,0.0
18,2013-04-05,189.3375,3049.1184166666667,11.374791666666667,82.32065217391305,35.32217071704961,-87.6666666666667,-81.0,0.0
18,2013-04-06,189.34166666666667,3012.1525,11.0875,82.32246376811594,35.75644041557952,-92.0,-85.0,0.0
18,2013-04-07,189.1916666666667,3059.4294583333335,11.71925,82.2572463768116,35.17601168928914,-63.7083333333333,-54.6666666666667,0.0
18,2013-04-08,189.19583333333333,3026.5736250000004,12.539375,82.2590579710145,35.55865802794662,-64.5,-57.0,0.0
18,2013-04-09,189.23333333333335,3018.6817083333335,13.478875,82.27536231884058,35.65868752595613,-50.6666666666667,-41.6666666666667,0.0
18,2013-04-10,187.65833333333333,3028.740333333333,12.475708333333332,81.59057971014492,35.24445925686084,-79.0,-67.8333333333333,0.0
18,2013-04-11,188.4958333333333,3040.3843333333334,8.598416666666667,81.95471014492753,35.26617079916687,-86.4166666666667,-77.6666666666667,0.0
18,2013-04-12,156.73749999999998,2699.50125,0.9367916666666667,68.14673913043478,33.02740259273202,-57.75,-32.1666666666667,0.0
18,2013-04-13,168.3125,2795.9356666666667,0.7421666666666668,73.17934782608695,34.243191486165564,-72.125,-51.1666666666667,0.0
18,2013-04-14,177.32500000000002,2879.0664583333332,1.6792083333333334,77.09782608695652,35.03509637347001,-85.2083333333333,-68.8333333333333,0.0
18,2013-04-15,187.90833333333333,2997.5800833333337,8.227500000000001,81.69927536231884,35.65827121864588,-38.4583333333333,-30.3333333333333,0.0
18,2013-04-16,188.42916666666667,3022.2438333333334,10.116416666666668,81.92572463768116,35.465302233408664,-44.9583333333333,-36.0,0.0
18,2013-04-17,189.24166666666667,2973.649125,10.756333333333332,82.27898550724639,36.20029247921291,-81.2916666666667,-74.5,0.0
18,2013-04-18,173.97083333333333,2859.537791666667,5.1735,75.63949275362319,34.60713452228908,-10.8333333333333,-1.5,0.0
18,2013-04-19,159.47083333333333,2742.0847916666667,1.2014166666666666,69.33514492753623,33.08151738054336,2.16666666666667,25.5,0.0
18,2013-04-20,173.83333333333334,2865.285125,2.5355,75.57971014492753,34.5104204749761,-81.3333333333333,-63.1666666666667,0.0
18,2013-04-21,169.51250000000002,2729.3150416666667,3.0035000000000003,73.70108695652175,35.329142640046705,-81.1666666666667,-60.3333333333333,0.0
18,2013-04-22,187.07083333333333,2932.6511666666665,6.2845,81.33514492753623,36.28529942597825,-82.6666666666667,-76.8333333333333,0.0
18,2013-04-23,187.86666666666667,2935.472916666667,7.353750000000001,81.68115942028986,36.404635728532284,-61.6666666666667,-53.3333333333333,0.0
18,2013-04-24,185.16666666666666,2976.8814166666666,8.025416666666667,80.5072463768116,35.38232044868059,-48.7083333333333,-36.5,0.0
18,2013-04-25,186.29166666666666,2894.161875,6.617999999999999,80.9963768115942,36.6147141379997,-80.1666666666667,-70.0,0.0
18,2013-04-26,186.2458333333333,2869.410125,5.881791666666667,80.97644927536231,36.92146942377031,-81.9166666666667,-71.0,0.0
18,2013-04-27,139.37083333333334,2383.6902083333334,3.687041666666667,60.596014492753625,33.25884186514146,6.875,20.0,0.0
18,2013-04-28,187.16666666666666,2968.2423333333336,3.2897083333333335,81.3768115942029,35.86858043673507,-35.6666666666667,-22.1666666666667,0.0
18,2013-04-29,152.6,2660.0472083333334,3.454708333333333,66.34782608695652,32.6324910305085,-0.125,13.1666666666667,0.0
18,2013-04-30,189.97083333333333,3004.648041666667,6.04025,82.59601449275362,35.964858733061355,-19.8333333333333,-10.1666666666667,0.0
18,2013-05-01,188.95833333333334,2952.9043333333334,5.029791666666667,82.15579710144928,36.40002738923062,-9.25,-0.666666666666667,0.0
18,2013-05-02,187.6625,2921.489208333333,3.583375,81.59239130434783,36.53913391573513,-4.91666666666667,3.66666666666667,0.0
18,2013-05-03,187.42083333333335,2934.479,4.0668750000000005,81.48731884057972,36.330543636915145,0.0833333333333333,8.83333333333333,0.0
18,2013-05-04,185.86666666666667,2936.5879999999997,3.727375,80.81159420289855,36.003401074837726,-5.41666666666667,2.83333333333333,0.0
18,2013-05-05,187.05416666666667,2952.0024166666667,5.852625,81.32789855072464,36.04422697561213,-1.95833333333333,7.66666666666667,0.0
18,2013-05-06,164.68333333333334,2730.2255,7.4267916666666665,71.60144927536231,34.31122060959596,9.5,22.1666666666667,0.0
18,2013-05-07,183.61249999999998,2917.3452083333336,10.22275,79.83152173913042,35.80135464199507,6.20833333333333,19.1666666666667,0.0
18,2013-05-08,184.88750000000002,2956.56525,7.5523750000000005,80.38586956521739,35.57174086270095,-6.20833333333333,7.33333333333333,0.0
18,2013-05-09,178.76666666666665,2891.6855416666663,7.9919166666666674,77.72463768115941,35.165801199213114,10.4583333333333,26.5,0.0
18,2013-05-10,179.7541666666667,2918.725875,6.450083333333333,78.15398550724638,35.032464912641224,3.875,15.6666666666667,0.0
18,2013-05-11,181.76250000000002,2936.606375,4.667,79.02717391304348,35.20818099088953,-33.875,-23.1666666666667,0.0
18,2013-05-12,174.20416666666665,2865.2965,3.92625,75.7409420289855,34.58390320357965,-70.9166666666667,-53.8333333333333,0.0
18,2013-05-13,176.6208333333333,2842.2012083333334,4.594416666666667,76.79166666666666,35.34859427493714,-77.0416666666667,-62.0,0.0
18,2013-05-14,177.32083333333333,2794.4992500000003,3.0390416666666664,77.09601449275361,36.09448121857411,-54.2083333333333,-41.5,0.0
18,2013-05-15,177.67083333333335,2869.327125,2.1869583333333336,77.24818840579711,35.22257587172502,-11.75,-2.33333333333333,0.0
18,2013-05-16,178.52083333333334,2853.96575,2.9025833333333337,77.6177536231884,35.581576511366485,10.125,21.3333333333333,0.0
18,2013-05-17,178.44583333333333,2887.297875,3.0505416666666663,77.58514492753623,35.15603259135306,-15.7083333333333,-3.33333333333333,0.0
18,2013-05-18,183.21666666666667,2935.1414583333335,4.796708333333333,79.65942028985506,35.50757219088224,-6.20833333333333,2.33333333333333,0.0
18,2013-05-19,178.3125,2892.5537499999996,5.289583333333334,77.52717391304348,35.06593222338565,8.33333333333333,18.5,0.0
18,2013-05-20,165.87083333333334,2737.6631249999996,6.773499999999999,72.1177536231884,34.46474409731394,31.625,44.0,0.0
18,2013-05-21,171.6916666666667,2842.4564166666664,8.540916666666666,74.64855072463769,34.35899403167825,37.5416666666667,50.0,0.0
18,2013-05-22,168.44166666666666,2761.107375,8.585083333333333,73.23550724637681,34.701741623583985,38.5416666666667,47.5,0.0
18,2013-05-23,154.91666666666666,2661.2697083333333,5.987291666666667,67.35507246376812,33.112676859827445,42.8333333333333,57.5,0.0
18,2013-05-24,83.375,1403.06725,2.688875,36.25,33.80199998728975,-47.5384615384615,-42.7692307692308,0.0
18,2013-05-25,173.20416666666665,2836.3277916666666,6.228458333333333,75.30615942028986,34.73657161971675,-57.0833333333333,-50.3333333333333,0.0
18,2013-05-26,173.98749999999998,2832.2571666666668,8.392999999999999,75.64673913043478,34.94382175041426,-41.2083333333333,-34.1666666666667,0.0
18,2013-05-27,170.875,2770.5477499999997,9.398,74.29347826086956,35.0830971360567,-5.66666666666667,3.16666666666667,0.0
18,2013-05-28,173.60416666666666,2859.2642916666664,7.469416666666667,75.48007246376811,34.53749871719381,1.625,10.6666666666667,0.0
18,2013-05-29,171.92499999999998,2840.9817083333332,6.274249999999999,74.75,34.423548221542724,38.3333333333333,49.8333333333333,0.0
18,2013-05-30,172.66666666666666,2824.1119583333334,7.616375000000001,75.07246376811594,34.77856296232669,46.0,54.3333333333333,0.0
18,2013-05-31,172.1,2801.4787083333335,7.746541666666666,74.82608695652173,34.944479990321774,47.875,64.3333333333333,0.0
18,2013-06-01,170.17916666666667,2828.638625,11.912125000000001,73.9909420289855,34.222675807125725,49.0,58.3333333333333,0.0
18,2013-06-02,161.62916666666666,2747.3608333333336,10.183791666666666,70.27355072463767,33.46486436124203,54.0833333333333,63.6666666666667,0.0
18,2013-06-03,148.19583333333333,2583.266416666667,7.72675,64.43297101449275,32.63261168775867,22.4166666666667,34.3333333333333,0.0
18,2013-06-04,147.78333333333333,2554.5211249999998,8.523625000000001,64.2536231884058,32.907962783479086,20.0,28.0,0.0
18,2013-06-05,162.62083333333334,2754.5694166666667,8.440708333333333,70.70471014492755,33.58207280409898,15.5833333333333,27.6666666666667,0.0
18,2013-06-06,175.3375,2915.426125,6.479333333333333,76.23369565217392,34.21037279184474,-16.6666666666667,-7.83333333333333,0.0
18,2013-06-07,161.5625,2797.38925,0.9975,70.24456521739131,32.8528235449059,22.3333333333333,37.0,0.0
18,2013-06-08,157.84166666666667,2709.0552916666666,1.0172916666666667,68.62681159420289,33.14277182347612,13.125,29.1666666666667,0.0
18,2013-06-09,172.775,2830.971041666666,3.796,75.11956521739131,34.71606657933406,12.7916666666667,24.6666666666667,0.0
18,2013-06-10,178.77916666666667,2962.4999583333333,5.823125,77.73007246376811,34.32761206274185,33.875,42.5,0.0
18,2013-06-11,177.57500000000002,2970.88175,7.112375,77.20652173913044,34.00020184804281,22.875,37.0,0.0
18,2013-06-12,178.8791666666667,2930.3230416666665,8.084583333333333,77.77355072463769,34.723964283820266,30.4166666666667,38.5,0.0
18,2013-06-13,171.35416666666666,2930.8262083333334,7.410333333333334,74.50181159420289,33.25750313287417,24.5833333333333,35.6666666666667,0.0
18,2013-06-14,172.42083333333335,2879.2839166666668,5.155541666666667,74.96557971014494,34.06357976488001,9.54166666666667,23.6666666666667,0.0
18,2013-06-15,182.01666666666665,2938.0944583333335,7.453916666666667,79.13768115942028,35.23955702940702,6.16666666666667,16.3333333333333,0.0
18,2013-06-16,155.725,2733.8283333333334,7.294958333333334,67.70652173913044,32.40202384080443,46.7083333333333,64.5,0.0
18,2013-06-17,177.04999999999998,2905.899708333333,9.417083333333332,76.97826086956522,34.65774864075731,38.3333333333333,50.3333333333333,0.0
18,2013-06-18,53.65416666666667,896.1522083333333,2.7295833333333337,23.327898550724637,34.057025345040365,63.375,73.5,0.0
18,2013-06-19,0.041666666666666664,11.858791666666667,0.45287499999999997,0.018115942028985508,1.9986343933766908,116.5,124.0,0.0
18,2013-06-20,94.175,1671.5804583333331,0.5171666666666667,40.94565217391304,32.047442825503644,100.291666666667,116.166666666667,0.0
18,2013-06-21,156.34583333333333,2609.9508333333333,2.688125,67.97644927536233,34.07524785215728,56.75,68.6666666666667,0.0
18,2013-06-22,144.95000000000002,2504.1193749999998,3.829708333333333,63.02173913043478,32.92670169395046,74.8333333333333,88.0,0.0
18,2013-06-23,101.02916666666665,2102.7769166666667,4.323541666666666,43.92572463768116,27.329935564438607,80.0,90.1666666666667,0.0
18,2013-06-24,121.85833333333333,2326.038708333333,3.66,52.981884057971016,29.80048513212917,62.4166666666667,74.3333333333333,0.0
18,2013-06-25,167.4,2773.006083333333,5.229,72.78260869565217,34.339160152701915,64.5833333333333,77.5,0.0
18,2013-06-26,168.32083333333333,2818.0535416666667,5.579999999999999,73.18297101449275,33.97611126927617,60.3333333333333,70.5,0.0
18,2013-06-27,169.27083333333334,2855.7046666666665,5.432666666666666,73.59601449275362,33.717384533850414,57.4166666666667,64.8333333333333,0.0
18,2013-06-28,169.02916666666667,2898.5772083333336,6.3685833333333335,73.4909420289855,33.171248303867316,52.25,61.0,0.0
18,2013-06-29,155.72916666666666,2737.9549583333333,4.5525416666666665,67.70833333333334,32.35405341589171,63.25,74.5,0.0
18,2013-06-30,161.45000000000002,2755.51,4.740458333333334,70.19565217391305,33.32890886502559,56.875,73.5,0.0
18,2013-07-01,174.6625,2933.763833333333,6.198916666666666,75.94021739130434,33.865661221424155,46.1666666666667,54.0,0.0
18,2013-07-02,154.0875,2712.9930416666666,5.1499999999999995,66.9945652173913,32.30753079858772,52.8333333333333,64.5,0.0
18,2013-07-03,134.06666666666666,2296.390125,5.345291666666667,58.28985507246377,33.209334972597,53.6666666666667,68.3333333333333,0.0
18,2013-07-04,166.2875,2772.208958333333,5.372708333333333,72.29891304347827,34.12075869401078,62.8333333333333,77.0,0.0
18,2013-07-05,160.2125,2725.947958333333,6.507375,69.65760869565217,33.43211675705903,66.0833333333333,78.8333333333333,0.0
18,2013-07-06,141.61666666666667,2392.6508333333336,6.750958333333333,61.572463768115945,33.66821411351868,61.4166666666667,75.5,0.0
18,2013-07-07,130.68333333333334,2415.0572916666665,6.060458333333333,56.81884057971015,30.780651195156544,81.0833333333333,95.3333333333333,0.0
18,2013-07-08,81.72916666666667,1920.4284166666666,3.2293749999999997,35.53442028985507,24.208282850891067,66.6666666666667,78.0,0.0
18,2013-07-09,152.45833333333334,2677.1627916666666,7.783291666666667,66.28623188405797,32.393764852250484,72.6666666666667,89.8333333333333,0.0
18,2013-07-10,115.85000000000001,2309.2535833333336,5.934083333333334,50.36956521739131,28.537074551831193,62.4583333333333,77.3333333333333,0.0
18,2013-07-11,149.975,2612.230541666667,7.672875,65.20652173913044,32.65821213170423,57.5416666666667,73.5,0.0
18,2013-07-12,144.15416666666667,2494.7765,9.027958333333332,62.67572463768115,32.86855361147137,57.625,65.0,0.0
18,2013-07-13,66.8125,1129.7712916666667,3.8546666666666667,29.048913043478258,33.63970864161999,21.0,30.6666666666667,0.0
18,2013-07-14,84.60833333333333,1372.9354583333334,3.2708333333333335,36.78623188405797,35.05484543039082,23.5833333333333,28.0,0.0
18,2013-07-15,50.333333333333336,840.1589166666666,1.2566249999999999,21.884057971014492,34.07840732247712,19.375,21.8333333333333,0.0
18,2013-07-16,174.65,2804.4727500000004,5.486916666666667,75.93478260869566,35.424391863556764,55.3333333333333,68.0,0.0
18,2013-07-17,176.13750000000002,2836.0639583333336,7.4595416666666665,76.58152173913044,35.32814588175939,52.7083333333333,61.6666666666667,0.0
18,2013-07-18,170.5375,2821.669,4.931875,74.14673913043478,34.37944513808435,59.7083333333333,70.6666666666667,0.0
18,2013-07-19,134.81666666666666,2218.985208333333,2.555125,58.6159420289855,34.56003834585673,50.0416666666667,63.1666666666667,0.0
18,2013-07-20,122.55416666666667,2089.844125,0.5754166666666667,53.28442028985507,33.35794009942674,47.25,59.0,0.0
18,2013-07-21,154.14583333333334,2666.7599999999998,1.4005416666666666,67.01992753623188,32.88008227003722,65.5416666666667,74.8333333333333,0.0
18,2013-07-22,162.24166666666667,2765.0266666666666,2.260625,70.53985507246378,33.37706256801221,62.75,74.0,0.0
18,2013-07-23,169.125,2844.7770416666667,3.3473333333333333,73.53260869565217,33.81774251230497,57.5833333333333,64.8333333333333,0.0
18,2013-07-24,170.30416666666667,2810.349083333333,2.6194166666666665,74.04528985507247,34.47069525279516,25.0,34.3333333333333,0.0
18,2013-07-25,174.275,2793.5767083333335,2.4502083333333333,75.7717391304348,35.486202641562805,17.75,25.8333333333333,0.0
18,2013-07-26,178.89583333333334,2860.134125,0.7354583333333333,77.78079710144927,35.579419966692804,21.75,29.6666666666667,0.0
18,2013-07-27,178.72916666666666,2892.257291666667,5.666166666666666,77.70833333333333,35.15147422458501,42.125,51.3333333333333,0.0
18,2013-07-28,178.44583333333333,2902.5397916666666,3.583375,77.58514492753623,34.97142002527337,44.875,53.6666666666667,0.0
18,2013-07-29,180.04999999999998,2901.954625,4.906041666666667,78.28260869565217,35.292916293157646,14.875,24.6666666666667,0.0
18,2013-07-30,179.5666666666667,2880.1259166666664,2.8320416666666666,78.07246376811595,35.46494441943429,27.0416666666667,37.0,0.0
18,2013-07-31,177.82500000000002,2874.0419166666666,4.374375,77.31521739130434,35.19530696939789,40.7083333333333,50.8333333333333,0.0
18,2013-08-01,174.98333333333335,2873.5836249999998,2.6279583333333334,76.07971014492755,34.63840478203512,48.25,57.6666666666667,0.0
18,2013-08-02,178.42499999999998,2913.613041666667,3.3682916666666665,77.57608695652173,34.83444302608646,45.6666666666667,53.3333333333333,0.0
18,2013-08-03,179.0666666666667,2901.3414166666666,4.6656249999999995,77.85507246376812,35.107584479290324,46.9166666666667,54.5,0.0
18,2013-08-04,180.15,2896.854541666667,2.986541666666667,78.32608695652175,35.374687795349985,18.5416666666667,28.3333333333333,0.0
18,2013-08-05,152.94583333333333,2576.8149166666667,3.9855416666666668,66.4981884057971,33.76287820740628,43.9583333333333,57.1666666666667,0.0
18,2013-08-06,163.65,2741.7501666666667,6.475666666666666,71.15217391304348,33.95261031867661,48.0,63.6666666666667,0.0
18,2013-08-07,152.225,2628.236875,7.4629166666666675,66.18478260869566,32.9462899597536,74.625,83.8333333333333,0.0
18,2013-08-08,152.26666666666668,2624.771375,6.045083333333333,66.20289855072464,32.99881901354382,70.7916666666667,86.0,0.0
18,2013-08-09,174.26666666666665,2878.74525,5.568083333333333,75.76811594202898,34.434686045557136,50.625,60.8333333333333,0.0
18,2013-08-10,178.65,2906.609458333333,5.244541666666667,77.67391304347827,34.962411172456136,42.0416666666667,49.8333333333333,0.0
18,2013-08-11,164.12083333333334,2728.3697500000003,5.2608749999999995,71.35688405797102,34.217283304231195,49.2083333333333,63.3333333333333,0.0
18,2013-08-12,175.38333333333333,2853.4795,7.227416666666667,76.2536231884058,34.96218778200828,50.9583333333333,61.3333333333333,0.0
18,2013-08-13,170.92083333333335,2829.3325416666667,5.626458333333333,74.31340579710145,34.36339346093224,50.5416666666667,62.6666666666667,0.0
18,2013-08-14,180.77916666666667,2939.076833333333,4.277875,78.59963768115942,34.988270740644325,-2.95833333333333,8.0,0.0
18,2013-08-15,178.5583333333333,2879.3110833333335,6.846291666666667,77.63405797101449,35.27577569939353,19.75,34.3333333333333,0.0
18,2013-08-16,163.07083333333333,2698.316125,5.835208333333333,70.90036231884058,34.37704160569564,42.2083333333333,58.3333333333333,0.0
18,2013-08-17,143.66666666666666,2475.57,5.997625,62.46376811594203,33.011544367110965,71.5,87.5,0.0
18,2013-08-18,177.72916666666666,2842.2805000000003,8.9045,77.27355072463769,35.56942191509795,34.75,46.0,0.0
18,2013-08-19,166.29583333333332,2744.8120833333337,7.117291666666667,72.30253623188405,34.46305623937926,61.0,77.5,0.0
18,2013-08-20,174.1,2814.3680416666666,7.043833333333333,75.69565217391305,35.188675349896855,46.375,56.1666666666667,0.0
18,2013-08-21,164.52916666666667,2734.4051249999998,7.682458333333333,71.53442028985508,34.2267038084035,64.0416666666667,77.3333333333333,0.0
18,2013-08-22,170.775,2816.013916666667,8.175958333333334,74.25,34.49646037793315,55.3333333333333,68.0,0.0
18,2013-08-23,175.66666666666666,2844.46225,5.5058333333333325,76.37681159420289,35.12968244017144,44.0416666666667,53.8333333333333,0.0
18,2013-08-24,181.90416666666667,2897.075208333333,4.960791666666666,79.08876811594202,35.71641950287842,22.875,32.8333333333333,0.0
18,2013-08-25,180.64583333333334,2882.439,6.3379166666666675,78.54166666666667,35.649452261705385,30.4166666666667,38.6666666666667,0.0
18,2013-08-26,157.53333333333333,2616.622,5.298958333333333,68.4927536231884,34.246525142382474,62.6666666666667,76.5,0.0
18,2013-08-27,151.97916666666666,2578.7835416666667,7.25825,66.07789855072464,33.523874561549704,64.8333333333333,81.8333333333333,0.0
18,2013-08-28,170.52916666666667,2791.741,9.328249999999999,74.14311594202898,34.746301431814615,60.875,80.8333333333333,0.0
18,2013-08-29,160.14583333333334,2662.664208333333,6.379958333333334,69.6286231884058,34.212458299976625,65.7083333333333,84.1666666666667,0.0
18,2013-08-30,176.07500000000002,2851.0852916666668,6.276875,76.55434782608695,35.12954504006347,48.375,59.1666666666667,0.0
18,2013-08-31,172.84166666666667,2828.0240833333332,4.08725,75.14855072463767,34.76565209197348,53.5416666666667,66.0,0.0
18,2013-09-01,161.55833333333334,2727.503625,6.71725,70.2427536231884,33.69372800660449,60.875,75.0,0.0
18,2013-09-02,159.10833333333332,2701.15175,6.161375,69.17753623188405,33.506493521184474,64.2916666666667,76.1666666666667,0.0
18,2013-09-03,173.20000000000002,2859.8042083333335,6.763041666666666,75.30434782608695,34.45058687802651,38.375,51.1666666666667,0.0
18,2013-09-04,132.76250000000002,2370.2899583333333,3.37875,57.72282608695652,31.860969224950132,76.25,92.8333333333333,0.0
18,2013-09-05,173.34583333333333,2807.152083333333,2.28775,75.3677536231884,35.12630782631369,11.5,25.0,0.0
18,2013-09-06,178.70416666666665,2850.5845000000004,1.6690833333333333,77.69746376811594,35.660366077748456,-8.41666666666667,3.83333333333333,0.0
18,2013-09-07,180.80416666666667,2936.619083333333,2.0851666666666664,78.61050724637681,35.022396125279634,-12.9583333333333,-2.83333333333333,0.0
18,2013-09-08,182.54999999999998,2960.391708333333,3.2265833333333336,79.3695652173913,35.07661662059614,-7.75,2.0,0.0
18,2013-09-09,181.15,2925.836458333333,5.93875,78.76086956521739,35.2187006351104,5.04166666666667,19.6666666666667,0.0
18,2013-09-10,169.84166666666667,2784.6987916666662,8.264791666666666,73.84420289855072,34.69373480464147,47.625,57.0,0.0
18,2013-09-11,177.58333333333334,2865.974208333333,4.189208333333333,77.21014492753623,35.246416088017924,50.0416666666667,58.3333333333333,0.0
18,2013-09-12,175.89166666666665,2879.455416666666,1.3767083333333332,76.47463768115942,34.74721034971939,50.7916666666667,63.6666666666667,0.0
18,2013-09-13,173.07083333333333,2860.72875,1.3217916666666667,75.2481884057971,34.4137692284799,-21.875,-4.0,0.0
18,2013-09-14,178.84166666666667,2888.5507916666666,1.2625,77.7572463768116,35.21873379633079,-39.7916666666667,-27.3333333333333,0.0
18,2013-09-15,160.75833333333333,2700.8410416666666,1.8304583333333333,69.89492753623188,33.857860274028326,-2.33333333333333,12.3333333333333,0.0
18,2013-09-16,185.71666666666667,2985.594333333333,3.467083333333333,80.7463768115942,35.38385284835712,-50.4166666666667,-36.5,0.0
18,2013-09-17,184.4625,2931.6681666666664,2.6094583333333334,80.20108695652175,35.79136954961195,-48.2083333333333,-35.8333333333333,0.0
18,2013-09-18,184.30416666666667,2943.6799583333336,4.273208333333334,80.1322463768116,35.61472543081079,-11.0,1.33333333333333,0.0
18,2013-09-19,182.3166666666667,2931.6663750000002,5.179625000000001,79.268115942029,35.37503383966132,5.375,15.1666666666667,0.0
18,2013-09-20,179.39583333333334,2924.583,5.757666666666666,77.9981884057971,34.89260857397827,26.375,34.0,0.0
18,2013-09-21,180.59166666666667,2979.76075,6.108041666666666,78.51811594202898,34.47476772161061,20.875,31.3333333333333,0.0
18,2013-09-22,177.4625,2938.1695,5.163,77.15760869565219,34.35696457153567,-51.2916666666667,-38.1666666666667,0.0
18,2013-09-23,173.00833333333333,2856.94,3.363583333333333,75.22101449275362,34.446963164940264,-37.9166666666667,-19.1666666666667,0.0
18,2013-09-24,183.86249999999998,2975.0648333333334,3.01125,79.94021739130434,35.15456792006045,-39.0833333333333,-27.3333333333333,0.0
18,2013-09-25,182.89583333333334,2965.222625,4.55025,79.51992753623188,35.08581300123386,-17.7083333333333,-6.5,0.0
18,2013-09-26,179.3708333333333,2923.9438750000004,3.7265,77.9873188405797,34.89537193246493,-6.25,7.0,0.0
18,2013-09-27,149.86666666666667,2583.745625,2.5317916666666664,65.15942028985508,32.9944073173053,25.75,37.8333333333333,0.0
18,2013-09-28,182.92083333333335,2937.639041666667,4.4093333333333335,79.53079710144928,35.42009957155173,6.08333333333333,18.1666666666667,0.0
18,2013-09-29,17.083333333333332,276.7865,0.14604166666666665,7.427536231884058,35.10853832988403,-20.0,-20.0,0.0
18,2013-09-30,52.25,867.1375416666666,1.8941666666666668,22.717391304347824,34.27546408559465,50.625,76.0,0.0
18,2013-10-01,178.42916666666667,2900.1245416666666,6.147666666666667,77.57789855072464,34.99727552409183,32.8333333333333,46.0,0.0
18,2013-10-02,178.025,2900.100291666667,5.453833333333333,77.40217391304348,34.9182938457861,38.5,48.8333333333333,0.0
18,2013-10-03,172.64166666666665,2774.075375,4.244291666666666,75.06159420289855,35.40074491386962,29.6666666666667,45.3333333333333,0.0
18,2013-10-04,149.80416666666667,2607.2232916666667,4.670833333333333,65.1322463768116,32.683661481771075,41.7083333333333,57.3333333333333,0.0
18,2013-10-05,185.38750000000002,2975.7900000000004,7.784166666666667,80.60326086956522,35.437510571422486,20.2083333333333,28.6666666666667,0.0
18,2013-10-06,156.27083333333334,2664.6784166666666,6.092333333333333,67.94384057971014,33.3593946916025,53.875,73.3333333333333,0.0
18,2013-10-07,177.52083333333334,2890.766,5.143166666666667,77.18297101449275,34.93183722276763,-6.58333333333333,8.33333333333333,0.0
18,2013-10-08,116.13333333333333,1870.0072499999999,1.5375416666666668,50.4927536231884,35.32633956959852,-36.75,-15.5,0.0
18,2013-10-09,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-10,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-11,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-12,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-13,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-14,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-15,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-16,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-17,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-18,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-19,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-20,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-21,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-22,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-23,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-24,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-25,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-26,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-27,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-28,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-29,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-30,0.0,0.0,0.0,0.0,0.0,,,
18,2013-10-31,103.15416666666665,1683.4909583333335,4.781916666666667,44.849637681159415,34.85467396291415,10.8571428571429,16.0,0.0
18,2013-11-01,141.525,2525.58675,5.5456666666666665,61.53260869565217,31.875419642584042,19.0833333333333,38.5,0.0
18,2013-11-02,144.9,2551.7172916666664,6.2379999999999995,63.0,32.3013643671178,-12.0833333333333,5.5,0.0
18,2013-11-03,139.04166666666666,2450.9929583333333,4.464166666666666,60.45289855072464,32.269180722577104,-32.6666666666667,-16.0,0.0
18,2013-11-04,151.45833333333334,2562.708416666667,4.670166666666667,65.85144927536231,33.61855295389905,-42.6666666666667,-23.0,0.0
18,2013-11-05,191.4,3001.7900416666666,4.1049999999999995,83.21739130434783,36.269925107603505,-63.0416666666667,-51.6666666666667,0.0
18,2013-11-06,184.8791666666667,2959.7170833333334,4.5847500000000005,80.38224637681161,35.53225854967463,-22.5416666666667,-11.8333333333333,0.0
18,2013-11-07,180.47916666666666,2923.093875,5.806708333333333,78.46920289855073,35.12120046853515,-53.0,-40.6666666666667,0.0
18,2013-11-08,140.60833333333332,2431.02475,2.245,61.134057971014485,32.90081968291127,-29.5416666666667,-10.5,0.0
18,2013-11-09,190.24166666666667,3010.5197083333333,5.550208333333334,82.71376811594203,35.945887047123406,-75.9583333333333,-65.5,0.0
18,2013-11-10,138.10416666666666,2471.6085,3.453333333333333,60.04528985507246,31.784262544906365,-24.75,-7.83333333333333,0.0
18,2013-11-11,189.00833333333333,3004.0854999999997,5.01625,82.17753623188405,35.78934097507471,-76.7916666666667,-66.0,0.0
18,2013-11-12,191.76666666666665,3006.739833333333,3.6142083333333335,83.37681159420289,36.27958462282062,-83.4583333333333,-70.0,0.0
18,2013-11-13,107.82083333333333,2135.6184166666667,2.2028333333333334,46.8786231884058,28.718652896572515,-3.5,15.0,0.0
18,2013-11-14,144.10833333333332,2548.279625,6.098958333333333,62.655797101449274,32.168221574628454,-17.125,-7.33333333333333,0.0
18,2013-11-15,134.98333333333332,2377.461375,3.8277083333333333,58.68840579710145,32.29622161346131,2.45833333333333,24.1666666666667,0.0
18,2013-11-16,19.433333333333334,315.9447916666667,0.5199166666666667,8.44927536231884,34.988162708630746,124.208333333333,137.833333333333,0.0
18,2013-11-17,0.0,0.0,0.0,0.0,0.0,148.0,154.333333333333,0.0
18,2013-11-18,0.0,0.424,0.134875,0.0,0.0,123.708333333333,130.666666666667,0.0
18,2013-11-19,52.354166666666664,1056.75025,4.403791666666667,22.76268115942029,28.18148861463613,58.2083333333333,76.6666666666667,0.0
18,2013-11-20,135.61249999999998,2334.1806666666666,7.412583333333333,58.961956521739125,33.04838889220514,-28.2916666666667,7.66666666666667,0.0
18,2013-11-21,160.54999999999998,2648.3015833333334,9.400708333333332,69.80434782608695,34.48481556685749,-49.125,-13.8333333333333,0.0
18,2013-11-22,151.94166666666666,2578.6027916666667,1.8304583333333333,66.06159420289855,33.51795204811632,-30.0416666666667,2.33333333333333,0.0
18,2013-11-23,118.8875,2245.7787916666666,8.245125,51.69021739130435,30.113016102747288,-8.125,20.1666666666667,0.0
18,2013-11-24,127.4375,2299.7120416666667,14.553208333333332,55.40760869565218,31.521641233017416,-19.25,-0.791666666666667,0.0
18,2013-11-25,174.27916666666667,2835.9966249999998,12.776125,75.77355072463767,34.95624727887522,-66.0,-46.6666666666667,0.0
18,2013-11-26,154.225,2644.3707916666667,6.821833333333333,67.05434782608695,33.175499105418886,-35.75,-21.1666666666667,0.0
18,2013-11-27,120.00833333333333,2282.736625,2.2875,52.17753623188406,29.904781624896295,13.7083333333333,29.5,0.0
18,2013-11-28,139.45833333333334,2452.4753333333333,7.224166666666666,60.634057971014485,32.346318649121756,-18.9166666666667,-5.5,0.0
18,2013-11-29,185.34166666666667,2906.318041666667,5.533416666666667,80.58333333333333,36.27563003913232,-64.4166666666667,-44.8333333333333,0.0
18,2013-11-30,196.35416666666666,3104.4194583333333,9.728666666666667,85.3713768115942,35.97864162301486,-85.1666666666667,-73.1666666666667,0.0
18,2013-12-01,194.25,3105.8999583333334,9.101666666666667,84.45652173913044,35.57612173036427,-85.1666666666667,-78.6666666666667,0.0
18,2013-12-02,191.8166666666667,3052.609958333333,7.916541666666667,83.39855072463769,35.743745640029886,-74.375,-66.3333333333333,0.0
18,2013-12-03,194.09166666666667,3074.7807916666666,10.330625,84.3876811594203,35.906888068719006,-56.9583333333333,-47.6666666666667,0.0
18,2013-12-04,192.2458333333333,3045.3437083333333,11.257416666666666,83.58514492753622,35.90919405753812,-19.7916666666667,-11.6666666666667,0.0
18,2013-12-05,176.5,2851.0166666666664,7.433916666666666,76.73913043478261,35.215186395496346,7.70833333333333,22.0,0.0
18,2013-12-06,196.27083333333334,3101.003,7.46275,85.33514492753623,36.00299398649763,-59.6666666666667,-48.0,0.0
18,2013-12-07,137.32500000000002,2155.487125,9.132666666666667,59.70652173913044,36.24008540528861,-9.75,6.5,0.0
18,2013-12-08,84.00416666666666,1482.7947083333331,13.012,36.52355072463768,32.22588391389574,39.4583333333333,47.1666666666667,0.0
18,2013-12-09,152.29999999999998,2637.554625,10.548666666666668,66.21739130434783,32.846074862493765,-25.4583333333333,-19.3333333333333,0.0
18,2013-12-10,155.1625,2654.686416666667,10.089875000000001,67.46195652173913,33.247468148858886,-19.6666666666667,-12.3333333333333,0.0
18,2013-12-11,154.69583333333333,2622.5568749999998,9.49325,67.25905797101449,33.553570321626594,-23.0,-15.6666666666667,0.0
18,2013-12-12,95.125,1794.16475,7.032125,41.358695652173914,30.159031289257765,28.7916666666667,48.0,0.0
18,2013-12-13,180.41666666666666,2923.5378333333333,9.93075,78.44202898550725,35.103706447293185,-55.125,-28.8333333333333,0.0
18,2013-12-14,185.76250000000002,2994.4490833333334,8.454708333333334,80.7663043478261,35.287927476030724,-66.25,-42.6666666666667,0.0
18,2013-12-15,189.42083333333335,3101.2118333333333,5.364083333333333,82.35688405797103,34.74412256190963,-70.5,-54.6666666666667,0.0
18,2013-12-16,186.51666666666665,3021.9800833333334,4.887041666666667,81.09420289855072,35.10840385989381,-62.25,-41.6666666666667,0.0
18,2013-12-17,186.8791666666667,3036.646041666667,6.815666666666666,81.2518115942029,35.00674686708332,-62.6666666666667,-40.0,0.0
18,2013-12-18,183.19583333333333,2982.2202916666665,6.0652083333333335,79.65036231884058,34.94305796891327,-46.0833333333333,-23.8333333333333,0.0
18,2013-12-19,83.75416666666666,1379.9407916666667,3.7570416666666664,36.414855072463766,34.52478692800598,-49.75,-28.5833333333333,0.0
18,2013-12-20,0.0,0.0,0.0,0.0,0.0,,,
18,2013-12-21,0.0,0.0,0.0,0.0,0.0,,,
18,2013-12-22,79.2625,1340.9838750000001,0.6174166666666666,34.461956521739125,33.62244164444806,-13.5,4.33333333333333,0.0
18,2013-12-23,170.6833333333333,2827.001291666667,3.8411666666666666,74.21014492753622,34.34394237124827,-27.5833333333333,-3.0,0.0
18,2013-12-24,150.25,2412.6367083333334,8.26,65.32608695652173,35.42481470091479,-23.6666666666667,-2.33333333333333,0.0
18,2013-12-25,196.92916666666667,3097.5875,7.554333333333333,85.6213768115942,36.1635867608439,-72.9583333333333,-61.5,0.0
18,2013-12-26,193.79999999999998,3123.269208333333,6.2902916666666675,84.26086956521739,35.29631698281533,-65.375,-48.8333333333333,0.0
18,2013-12-27,151.02916666666667,2425.4320416666665,5.306958333333333,65.66485507246377,35.42066849521832,-68.3684210526316,-54.3157894736842,0.0
18,2013-12-28,0.0,0.0,0.0,0.0,0.0,,,
18,2013-12-29,0.0,0.0,0.0,0.0,0.0,,,
18,2013-12-30,0.0,0.0,0.0,0.0,0.0,,,
18,2013-12-31,0.0,0.0,0.0,0.0,0.0,,,
18,2014-01-01,0.0,0.0,0.0,0.0,0.0,,,
18,2014-01-02,0.0,0.0,0.0,0.0,0.0,,,
18,2014-01-03,0.0,0.0,0.0,0.0,0.0,,,
18,2014-01-04,49.166666666666664,811.4750416666667,1.6748333333333332,21.3768115942029,34.46518679298738,-59.2857142857143,-45.1428571428571,0.0
18,2014-01-05,114.64999999999999,1892.6585416666667,1.5664583333333333,49.84782608695652,34.457743027031746,-66.625,-46.0,0.0
18,2014-01-06,184.19583333333333,3074.8880833333333,6.065874999999999,80.08514492753623,34.074973469449944,-64.2083333333333,-41.0,0.0
18,2014-01-07,122.85000000000001,2248.447375,13.446625,53.41304347826087,31.07974675191142,-1.91666666666667,26.3333333333333,0.0
18,2014-01-08,151.70416666666668,2608.5417916666665,8.699166666666667,65.95833333333333,33.081466082404525,-41.25,-15.1666666666667,0.0
18,2014-01-09,148.47916666666666,2549.881083333333,4.930583333333334,64.55615942028986,33.12307380042418,-39.4583333333333,-11.5,0.0
18,2014-01-10,167.12083333333334,2778.4192083333332,4.025083333333334,72.66123188405797,34.21510346938237,-58.3333333333333,-29.0,0.0
18,2014-01-11,179.63750000000002,3010.3700416666666,1.4617916666666666,78.10326086956522,33.94393264028546,-52.5416666666667,-37.5,0.0
18,2014-01-12,180.725,2971.026416666667,1.4317083333333331,78.57608695652173,34.60164594632095,-71.5,-50.6666666666667,0.0
18,2014-01-13,169.775,2832.766875,3.4320833333333334,73.81521739130434,34.091643763190596,-54.0416666666667,-29.0,0.0
18,2014-01-14,173.45416666666665,2883.3586250000003,0.8298333333333333,75.41485507246377,34.21929930951809,-59.625,-41.6666666666667,0.0
18,2014-01-15,162.05833333333334,2741.787791666667,0.9231250000000001,70.46014492753623,33.621924433622155,-54.8333333333333,-29.6666666666667,0.0
18,2014-01-16,138.8375,2479.8189166666666,2.7332083333333332,60.3641304347826,31.847243920061768,-26.625,-2.66666666666667,0.0
18,2014-01-17,120.60833333333333,2296.442791666667,0.8130833333333333,52.43840579710145,29.874918080578983,-6.95833333333333,10.8333333333333,0.0
18,2014-01-18,131.25833333333333,2227.769875,1.02975,57.06884057971015,33.51518310560591,-49.6,-25.0,0.0
18,2014-01-19,73.28750000000001,1236.5190416666667,0.49112500000000003,31.864130434782613,33.71429918335602,-57.8181818181818,-47.2727272727273,0.0
18,2014-01-20,175.52083333333334,2905.4089583333334,1.3126666666666666,76.31340579710145,34.36421589052927,-63.7916666666667,-44.8333333333333,0.0
18,2014-01-21,177.73749999999998,2909.8753333333334,1.5149166666666665,77.27717391304347,34.744792474500045,-72.0,-51.6666666666667,0.0
18,2014-01-22,149.49166666666667,2670.1991666666668,2.7469583333333336,64.9963768115942,31.846254810164492,-41.2916666666667,-20.8333333333333,0.0
18,2014-01-23,132.45833333333334,2473.45725,2.075875,57.59057971014493,30.462105329606075,-21.875,-1.33333333333333,0.0
18,2014-01-24,177.34166666666667,2988.787333333333,1.2164166666666667,77.10507246376811,33.75210081487528,-68.1666666666667,-47.0,0.0
18,2014-01-25,168.13750000000002,2945.3420833333334,1.01075,73.10326086956522,32.47236208131455,-61.6666666666667,-39.8333333333333,0.0
18,2014-01-26,170.21666666666667,2922.145,1.008,74.00724637681158,33.134876568030975,-66.6666666666667,-42.3333333333333,0.0
18,2014-01-27,150.61249999999998,2661.4346666666665,0.7739583333333333,65.4836956521739,32.190687034211116,-36.8333333333333,-6.66666666666667,0.0
18,2014-01-28,154.78333333333333,2697.7152499999997,0.8615833333333334,67.29710144927536,32.637217528589964,-38.5416666666667,-9.66666666666667,0.0
18,2014-01-29,139.72916666666666,2573.6046666666666,0.7799999999999999,60.7518115942029,30.883767296643416,-22.5,1.66666666666667,0.0
18,2014-01-30,122.77499999999999,2344.182208333333,0.4469166666666667,53.3804347826087,29.792271373671834,-13.5,6.5,0.0
18,2014-01-31,164.45833333333334,2765.433375,0.6896666666666667,71.5036231884058,33.828109109460804,-52.5833333333333,-24.3333333333333,0.0
18,2014-02-01,163.57083333333333,2767.011,0.717375,71.1177536231884,33.62637241453363,-60.4166666666667,-34.6666666666667,0.0
18,2014-02-02,164.00833333333333,2763.76375,0.7137083333333334,71.30797101449275,33.75592683869757,-57.9583333333333,-33.0,0.0
18,2014-02-03,81.2,1370.6860833333333,5.310833333333333,35.30434782608695,33.69791758178523,32.8333333333333,48.3333333333333,0.0
18,2014-02-04,152.71666666666667,2689.218125,1.400625,66.39855072463767,32.30319242160974,-47.625,-18.5,0.0
18,2014-02-05,167.90833333333333,2937.6765416666663,0.6978749999999999,73.0036231884058,32.51272071303554,-62.0416666666667,-43.5,0.0
18,2014-02-06,164.46666666666667,2853.0368333333336,0.630625,71.5072463768116,32.79106709355682,-52.7916666666667,-31.1666666666667,0.0
18,2014-02-07,157.85,2800.240916666667,0.7922083333333334,68.6304347826087,32.06522022167676,-43.875,-15.5,0.0
18,2014-02-08,147.125,2670.8044583333335,0.524375,63.96739130434783,31.334979955399522,-38.5416666666667,-7.0,0.0
18,2014-02-09,147.74166666666667,2701.081333333333,0.619125,64.23550724637681,31.113607607850224,-44.5,-16.1666666666667,0.0
18,2014-02-10,152.52083333333334,2746.0174583333333,0.7353333333333333,66.31340579710145,31.594458281570876,-45.5416666666667,-10.3333333333333,0.0
18,2014-02-11,160.64583333333334,2814.6225833333333,1.064875,69.84601449275362,32.4664150007955,-55.9166666666667,-29.8333333333333,0.0
18,2014-02-12,172.36249999999998,2989.463208333333,1.5840833333333333,74.94021739130434,32.797036987562855,-67.2916666666667,-47.8333333333333,0.0
18,2014-02-13,176.27916666666667,3103.2942500000004,1.8140416666666666,76.64311594202898,32.31194269516086,-64.375,-51.6666666666667,0.0
18,2014-02-14,170.76250000000002,3067.6477083333334,2.0533333333333332,74.24456521739131,31.664458020868192,-61.7083333333333,-48.8333333333333,0.0
18,2014-02-15,160.85833333333332,2907.488541666667,1.1972500000000001,69.93840579710144,31.471003456472012,-57.8333333333333,-34.0,0.0
18,2014-02-16,167.32916666666668,2973.8982083333335,1.0413333333333334,72.75181159420289,32.005940005670915,-64.4166666666667,-42.3333333333333,0.0
18,2014-02-17,172.0375,3016.8790416666666,1.8130833333333334,74.79891304347825,32.43771567628727,-68.3333333333333,-48.0,0.0
18,2014-02-18,168.72083333333333,3047.2476666666666,1.93025,73.35688405797102,31.495317915121145,-62.125,-42.8333333333333,0.0
18,2014-02-19,155.5375,2892.3055833333333,1.876125,67.625,30.58975341096824,-39.625,-14.8333333333333,0.0
18,2014-02-20,156.13333333333333,2852.264625,0.8599166666666668,67.88405797101449,31.13801001000896,-47.4583333333333,-20.8333333333333,0.0
18,2014-02-21,158.82083333333333,2937.8075416666666,1.095625,69.05253623188405,30.751702671620535,-53.9583333333333,-34.0,0.0
