ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
18,2014-02-22,166.67916666666667,3029.3740416666665,1.4825416666666669,72.46920289855073,31.29777461222955,-62.625,-46.8333333333333,0.0
18,2014-02-23,168.00416666666666,3027.3302083333333,2.295875,73.04528985507245,31.56787121399023,-70.1666666666667,-57.1666666666667,0.0
18,2014-02-24,160.9625,2939.8896666666665,2.322375,69.98369565217392,31.144310092589645,-49.3333333333333,-25.3333333333333,0.0
18,2014-02-25,134.7125,2630.4530833333333,0.7679166666666667,58.57065217391304,29.13146822583194,-29.375,6.83333333333333,0.0
18,2014-02-26,106.6875,2319.1257083333335,1.5135416666666668,46.38586956521739,26.168226255235517,8.20833333333333,40.3333333333333,0.0
18,2014-02-27,126.05833333333334,2530.296208333333,0.5979166666666667,54.80797101449275,28.339046514904354,-13.5,25.3333333333333,0.0
18,2014-02-28,138.87083333333334,2608.4312083333334,4.9969166666666665,60.3786231884058,30.284240878352136,-30.0416666666667,3.16666666666667,0.0
18,2014-03-01,136.94583333333333,2629.7055833333334,0.9354166666666667,59.54166666666666,29.622842707117158,-32.5416666666667,3.33333333333333,0.0
18,2014-03-02,149.39583333333334,2791.2415416666668,4.374333333333333,64.95471014492755,30.445709764826823,-52.6666666666667,-20.8333333333333,0.0
18,2014-03-03,164.86666666666667,2995.227875,9.171000000000001,71.68115942028986,31.310357498444276,-60.0,-34.6666666666667,0.0
18,2014-03-04,170.19583333333333,3034.9211250000003,10.485041666666666,73.9981884057971,31.899696633613317,-68.0833333333333,-46.0,0.0
18,2014-03-05,167.49166666666667,2989.247,6.655083333333334,72.82246376811594,31.872522764279953,-65.0,-43.3333333333333,0.0
18,2014-03-06,165.9625,2960.919625,8.64125,72.15760869565217,31.88367603302752,-57.125,-31.8333333333333,0.0
18,2014-03-07,167.51666666666668,3048.63525,8.716333333333333,72.83333333333334,31.256301943267527,-59.7916666666667,-42.6666666666667,0.0
18,2014-03-08,169.00833333333333,3079.3607916666665,3.07775,73.48188405797102,31.219977169053266,-69.0833333333333,-60.0,0.0
18,2014-03-09,138.47083333333333,2719.7949166666667,7.314958333333333,60.204710144927546,28.960575377124282,-40.75,-29.6666666666667,0.0
18,2014-03-10,152.625,2915.1663750000002,6.172208333333334,66.35869565217392,29.781554920686133,-37.7083333333333,-25.0,0.0
18,2014-03-11,164.29583333333332,3051.0429166666668,10.221958333333333,71.43297101449275,30.63114780105473,-47.625,-33.1666666666667,0.0
18,2014-03-12,171.25,3241.6973333333335,16.269791666666666,74.45652173913044,30.049908525286956,-65.75,-60.6666666666667,0.0
18,2014-03-13,177.26666666666665,3273.358208333333,15.104999999999999,77.07246376811594,30.804813427440394,-71.0833333333333,-62.5,0.0
18,2014-03-14,161.775,3019.6877916666667,16.94366666666667,70.33695652173913,30.474346637408306,-49.8333333333333,-36.5,0.0
18,2014-03-15,157.64583333333334,2993.847375,9.30875,68.54166666666667,29.9528311329201,-52.625,-38.8333333333333,0.0
18,2014-03-16,143.23333333333332,2535.5934166666666,10.030166666666666,62.27536231884058,32.132870320965736,-73.5,-67.95,0.0
18,2014-03-17,176.98333333333335,3161.5516666666667,19.587500000000002,76.94927536231884,31.843230811593394,-72.5,-64.8333333333333,0.0
18,2014-03-18,174.40833333333333,3113.3394583333334,15.383916666666666,75.82971014492755,31.865871016911495,-69.75,-64.5,0.0
18,2014-03-19,171.1916666666667,3147.085875,10.2675,74.43115942028986,30.942761099230854,-63.0833333333333,-56.1666666666667,0.0
18,2014-03-20,137.47083333333333,2801.891833333333,7.375708333333333,59.76992753623189,27.908997567576023,-30.375,-19.6666666666667,0.0
18,2014-03-21,136.00833333333333,2724.377916666667,10.662958333333334,59.134057971014485,28.397702513229188,-37.1666666666667,-24.8333333333333,0.0
18,2014-03-22,0.0,0.0,0.0,0.0,0.0,,,
18,2014-03-23,109.90416666666665,1965.0966250000001,15.526874999999999,47.78442028985507,31.813780898546,-85.5333333333333,-74.4,0.0
18,2014-03-24,169.2875,3078.5454166666664,24.57241666666667,73.60326086956522,31.27982858246502,-61.0833333333333,-45.1666666666667,0.0
18,2014-03-25,168.69583333333333,3075.6744999999996,20.3465,73.34601449275362,31.199599695755985,-62.0833333333333,-47.3333333333333,0.0
18,2014-03-26,146.92499999999998,2816.939958333333,20.668499999999998,63.880434782608695,29.669016285831084,-37.625,-13.1666666666667,0.0
18,2014-03-27,166.59583333333333,3006.3958333333335,9.518625,72.43297101449275,31.521219575857952,-62.875,-51.1666666666667,0.0
18,2014-03-28,30.829166666666666,564.9894166666667,0.13366666666666668,13.403985507246377,31.03891351160511,-52.0,-48.0,0.0
18,2014-03-29,0.0,0.0,0.0,0.0,0.0,,,
18,2014-03-30,96.53750000000001,1742.661375,3.3250833333333336,41.97282608695652,31.511427695852085,-75.7142857142857,-73.4285714285714,0.0
18,2014-03-31,169.1875,2996.775291666667,6.8620833333333335,73.55978260869566,32.1143496647723,-72.4583333333333,-63.3333333333333,0.0
18,2014-04-01,158.0375,2842.7235416666667,1.9223333333333334,68.71195652173914,31.62354572965641,-44.8333333333333,-29.8333333333333,0.0
18,2014-04-02,80.29166666666667,1435.9479583333332,0.9823333333333334,34.90942028985507,31.806568005361306,-60.7857142857143,-56.2857142857143,0.0
18,2014-04-03,0.0,0.0,0.0,0.0,0.0,,,
18,2014-04-04,0.0,0.0,0.0,0.0,0.0,,,
18,2014-04-05,0.0,0.0,0.0,0.0,0.0,,,
18,2014-04-06,0.0,0.0,0.0,0.0,0.0,,,
18,2014-04-07,0.0,0.0,0.0,0.0,0.0,,,
18,2014-04-08,0.0,0.0,0.0,0.0,0.0,,,
18,2014-04-09,0.0,0.0,0.0,0.0,0.0,,,
18,2014-04-10,41.34166666666667,749.44925,0.3894583333333333,17.97463768115942,31.37839961218929,14.4285714285714,23.4285714285714,0.0
18,2014-04-11,153.83333333333334,2798.1283750000002,1.8644583333333333,66.88405797101449,31.27287817085153,-26.75,-7.5,0.0
18,2014-04-12,164.025,2898.939875,4.3062499999999995,71.31521739130434,32.185175106468876,-25.4166666666667,-17.3333333333333,0.0
18,2014-04-13,161.9125,2881.4211250000003,6.889,70.39673913043478,31.963820312219486,9.08333333333333,16.0,0.0
18,2014-04-14,159.38750000000002,2884.639125,9.999791666666667,69.29891304347827,31.430247940170563,36.9583333333333,45.1666666666667,0.0
18,2014-04-15,163.8375,2978.994541666667,7.878708333333333,71.2336956521739,31.284458546828763,-57.4166666666667,-47.5,0.0
18,2014-04-16,168.45833333333334,3015.1806250000004,10.639458333333334,73.2427536231884,31.780754520395533,-71.2916666666667,-60.1666666666667,0.0
18,2014-04-17,167.79999999999998,2978.0937083333333,7.771041666666666,72.95652173913044,32.05078237338317,-57.375,-48.8333333333333,0.0
18,2014-04-18,138.775,2673.6626666666666,4.876875,60.336956521739125,29.524983393566973,-9.54166666666667,2.66666666666667,0.0
18,2014-04-19,170.77083333333334,3013.394083333333,10.8815,74.2481884057971,32.23612301437101,-63.4166666666667,-56.5,0.0
18,2014-04-20,39.5875,701.6329166666666,2.076541666666667,17.21195652173913,32.09468804615899,-60.6666666666667,-51.3333333333333,0.0
18,2014-04-21,105.27499999999999,1860.0708750000001,5.775666666666667,45.77173913043478,32.19443407857599,29.8125,36.75,0.0
18,2014-04-22,160.35416666666666,2910.97475,6.0248333333333335,69.71920289855072,31.334794346426015,-11.3333333333333,-2.83333333333333,0.0
18,2014-04-23,156.5625,2812.6037083333335,4.704166666666667,68.07065217391305,31.663887979004745,-55.1666666666667,-47.0,0.0
18,2014-04-24,170.76666666666665,3003.325666666667,4.596625,74.24637681159419,32.3434029483834,-63.6666666666667,-56.0,0.0
18,2014-04-25,167.45416666666668,2973.8529166666667,5.9325833333333335,72.80615942028986,32.03033723413711,-35.7083333333333,-26.0,0.0
18,2014-04-26,155.30833333333334,2862.357375,3.1140833333333333,67.52536231884058,30.86426513895542,-50.0416666666667,-33.3333333333333,0.0
18,2014-04-27,170.98749999999998,3015.3566666666666,5.3475,74.34239130434783,32.25601490481502,-76.7916666666667,-68.8333333333333,0.0
18,2014-04-28,169.45000000000002,2995.92625,9.156666666666666,73.67391304347827,32.173291426427255,-58.0416666666667,-51.5,0.0
18,2014-04-29,101.12083333333334,1745.1945833333332,3.5406666666666666,43.96557971014493,32.959591580085664,15.875,28.1666666666667,0.0
18,2014-04-30,177.77916666666667,2809.298125,4.045875,77.29528985507245,35.99714643038187,-59.5416666666667,-44.1666666666667,0.0
18,2014-05-01,188.39166666666665,2969.516875,3.8064999999999998,81.90942028985506,36.08784332037925,-47.7916666666667,-34.0,0.0
18,2014-05-02,193.48749999999998,3042.844541666667,5.3629999999999995,84.125,36.17080599295048,-83.9583333333333,-74.6666666666667,0.0
18,2014-05-03,180.3791666666667,2908.865291666667,7.453416666666667,78.42572463768117,35.27343907359141,-54.5833333333333,-39.8333333333333,0.0
18,2014-05-04,193.67499999999998,3050.823875,7.968875,84.20652173913044,36.11116221297216,-89.2083333333333,-79.1666666666667,0.0
18,2014-05-05,193.30416666666667,3017.1645416666665,7.207916666666667,84.04528985507247,36.4441023861039,-69.9583333333333,-61.1666666666667,0.0
18,2014-05-06,193.49166666666667,3006.838333333333,9.211333333333334,84.1268115942029,36.604731455650445,-66.6666666666667,-59.0,0.0
18,2014-05-07,194.32083333333333,3001.93125,10.717374999999999,84.4873188405797,36.821685160548256,-57.9166666666667,-51.1666666666667,0.0
18,2014-05-08,138.1625,2403.49125,2.8038333333333334,60.07065217391304,32.69886479373148,54.7083333333333,64.3333333333333,0.0
18,2014-05-09,183.9375,2900.9841666666666,8.378458333333333,79.97282608695652,36.066994936488506,25.1666666666667,32.1666666666667,0.0
18,2014-05-10,189.10416666666666,2995.814208333333,11.595208333333334,82.21920289855072,35.90634999093156,8.5,15.3333333333333,0.0
18,2014-05-11,190.60833333333335,2990.9396666666667,8.425333333333333,82.87318840579711,36.25093973625606,-6.95833333333333,2.33333333333333,0.0
18,2014-05-12,187.48749999999998,2953.570125,10.137833333333333,81.51630434782608,36.10855170853047,25.375,33.1666666666667,0.0
18,2014-05-13,179.90833333333333,2876.3430416666665,9.683875,78.22101449275362,35.57915570638816,40.2083333333333,51.6666666666667,0.0
18,2014-05-14,184.9416666666667,2934.43225,12.009625,80.40942028985508,35.85054135164383,40.8333333333333,49.3333333333333,0.0
18,2014-05-15,185.60416666666666,2969.143708333333,11.930583333333333,80.69746376811594,35.55834515831485,32.5833333333333,42.0,0.0
18,2014-05-16,161.4125,2743.9983749999997,5.230541666666666,70.17934782608695,33.460956556385234,-40.875,-27.6666666666667,0.0
18,2014-05-17,180.26666666666665,2916.422875,2.732875,78.37681159420289,35.16008935737376,-69.3333333333333,-52.6666666666667,0.0
18,2014-05-18,185.79166666666666,2956.2274166666666,3.1764166666666664,80.77898550724638,35.74978449212865,-59.3333333333333,-44.5,0.0
18,2014-05-19,187.29583333333335,2983.8168333333338,5.579791666666666,81.43297101449276,35.7059830229004,-30.0,-15.0,0.0
18,2014-05-20,188.14166666666665,2993.1903333333335,5.724208333333333,81.80072463768116,35.75491013620435,-5.91666666666667,5.0,0.0
18,2014-05-21,185.6291666666667,2996.752875,7.089708333333333,80.70833333333334,35.235490560391604,6.29166666666667,12.8333333333333,0.0
18,2014-05-22,178.72083333333333,2945.7010416666667,6.4385,77.70471014492753,34.51211304986705,20.5416666666667,31.1666666666667,0.0
18,2014-05-23,185.46666666666667,3024.157833333333,4.4025,80.63768115942028,34.885620406239454,-51.5833333333333,-43.6666666666667,0.0
18,2014-05-24,182.4125,2948.0110833333333,4.221125,79.30978260869564,35.197394949866336,-0.125,12.1666666666667,0.0
18,2014-05-25,183.25833333333333,2939.0170416666665,8.468,79.67753623188405,35.468813937872376,7.79166666666667,17.6666666666667,0.0
18,2014-05-26,164.70416666666668,2730.433875,9.571583333333333,71.61050724637681,34.312942348361716,46.625,60.5,0.0
18,2014-05-27,138.60416666666666,2462.8397916666668,9.420666666666667,60.262681159420296,32.01291062685569,67.9583333333333,81.3333333333333,0.0
18,2014-05-28,183.26666666666665,2982.6138749999996,12.822208333333334,79.68115942028984,34.95195598823159,-7.54166666666667,4.33333333333333,0.0
18,2014-05-29,150.67083333333332,2628.3755,8.729291666666667,65.5090579710145,32.60819938441487,5.95833333333333,17.1666666666667,0.0
18,2014-05-30,185.99166666666667,2985.6773749999998,8.619958333333333,80.86594202898551,35.435261896715225,-7.20833333333333,1.66666666666667,0.0
18,2014-05-31,187.48333333333335,2992.1049583333333,7.573166666666666,81.51449275362319,35.64272341029407,-15.0416666666667,-6.83333333333333,0.0
18,2014-06-01,186.00833333333333,2956.1356250000003,8.106083333333332,80.87318840579711,35.79258657247087,3.04166666666667,11.3333333333333,0.0
18,2014-06-02,177.47916666666666,2825.8795833333334,8.926625,77.16485507246377,35.725537127501056,28.0833333333333,37.8333333333333,0.0
18,2014-06-03,185.0041666666667,2945.812375,9.692916666666667,80.43659420289856,35.72411389763259,36.2083333333333,46.1666666666667,0.0
18,2014-06-04,189.42499999999998,3004.4787916666664,8.650208333333333,82.3586956521739,35.86354294313194,-18.8333333333333,-9.16666666666667,0.0
18,2014-06-05,159.31666666666666,2692.304791666667,4.670791666666667,69.26811594202898,33.660613328795705,-12.9166666666667,3.0,0.0
18,2014-06-06,187.89583333333334,2966.8716666666664,5.082166666666667,81.69384057971014,36.02495328506326,-15.2916666666667,-4.5,0.0
18,2014-06-07,187.8083333333333,2943.904375,8.4015,81.65579710144927,36.289100007800954,3.54166666666667,12.1666666666667,0.0
18,2014-06-08,186.525,2978.7021666666665,9.912666666666667,81.09782608695653,35.62008940918509,10.375,20.1666666666667,0.0
18,2014-06-09,185.48333333333335,2965.974583333333,8.487791666666666,80.64492753623189,35.57316484458898,21.75,31.0,0.0
18,2014-06-10,161.125,2689.170583333333,7.630291666666667,70.05434782608695,34.082356620056984,52.4583333333333,64.8333333333333,0.0
18,2014-06-11,181.5,2916.12375,9.452,78.91304347826087,35.40427596736935,46.9583333333333,56.8333333333333,0.0
18,2014-06-12,181.2125,2944.1798333333336,6.734416666666667,78.78804347826087,35.01134993508945,43.4166666666667,53.8333333333333,0.0
18,2014-06-13,177.25833333333333,2873.7911666666664,6.363458333333334,77.06884057971014,35.08621286774471,46.0416666666667,59.3333333333333,0.0
18,2014-06-14,132.0625,2384.4240833333333,4.371291666666667,57.41847826086956,31.505113795997346,20.875,33.6666666666667,0.0
18,2014-06-15,148.69583333333333,2537.619208333333,4.932041666666667,64.65036231884058,33.33169383728404,37.4583333333333,49.1666666666667,0.0
18,2014-06-16,179.275,2874.3091249999998,7.510791666666666,77.94565217391305,35.478993872426074,40.875,48.8333333333333,0.0
18,2014-06-17,156.88750000000002,2626.7895,6.347874999999999,68.21195652173914,33.97411158501027,71.6666666666667,87.6666666666667,0.0
18,2014-06-18,175.54583333333335,2831.0359166666663,7.530708333333333,76.32427536231884,35.2720080094749,44.7083333333333,57.5,0.0
18,2014-06-19,170.1,2775.0757916666666,5.057625,73.95652173913044,34.866993647726055,39.9166666666667,50.5,0.0
18,2014-06-20,170.23333333333332,2777.8330416666668,0.0,74.01449275362319,34.85968846649796,27.5833333333333,44.8333333333333,0.0
18,2014-06-21,159.775,2662.0584166666667,0.0,69.46739130434783,34.14100354234025,34.875,46.3333333333333,0.0
18,2014-06-22,38.68333333333333,700.2172916666667,0.0,16.818840579710145,31.42505863011373,49.25,86.0,0.0
18,2014-06-23,0.0,0.0,0.0,0.0,0.0,,,
18,2014-06-24,0.0,0.0,0.0,0.0,0.0,,,
18,2014-06-25,0.0,0.0,0.0,0.0,0.0,,,
18,2014-06-26,0.0,0.0,0.0,0.0,0.0,,,
18,2014-06-27,0.0,0.0,0.0,0.0,0.0,,,
18,2014-06-28,0.0,0.0,0.0,0.0,0.0,,,
18,2014-06-29,0.0,0.0,0.0,0.0,0.0,,,
18,2014-06-30,128.025,2061.9870833333334,0.0,55.66304347826087,35.31781944156213,66.2631578947368,80.2105263157895,0.0
18,2014-07-01,171.11249999999998,2796.1528749999998,0.0,74.39673913043478,34.81014740655051,61.0,73.5,0.0
18,2014-07-02,106.98333333333333,2785.9311249999996,0.0,46.51449275362319,21.843930585725126,54.9166666666667,70.5,0.0
18,2014-07-03,16.025000000000002,2360.374166666667,0.0,6.967391304347827,3.861910664587429,57.7916666666667,73.1666666666667,0.0
18,2014-07-04,12.983333333333334,1910.9992083333334,0.0,5.644927536231884,3.864655069228872,96.125,113.333333333333,0.0
18,2014-07-05,67.46249999999999,2939.4797916666666,0.0,29.331521739130434,13.055003425705355,16.8333333333333,25.0,0.0
18,2014-07-06,28.025000000000002,2923.3518333333336,0.0,12.184782608695652,5.4531767216296405,23.75,32.3333333333333,0.0
18,2014-07-07,29.21666666666667,2790.1119583333334,0.0,12.70289855072464,5.956540145011405,61.7083333333333,75.5,0.0
18,2014-07-08,1.6666666666666667,2855.7979166666664,0.0,0.7246376811594203,0.3319757150961652,51.5,62.1666666666667,0.0
18,2014-07-09,44.145833333333336,2854.7515416666665,0.0,19.193840579710145,8.796429798271364,39.1666666666667,53.3333333333333,0.0
18,2014-07-10,1.6541666666666668,2901.8008750000004,0.0,0.7192028985507246,0.32426247679344605,27.625,39.5,0.0
18,2014-07-11,2.4875000000000003,2794.2049583333333,0.0,1.0815217391304348,0.5063955356770461,46.9166666666667,58.1666666666667,0.0
18,2014-07-12,1.9875,2866.0735833333333,0.0,0.8641304347826088,0.3944616972063668,46.25,55.6666666666667,0.0
18,2014-07-13,0.4291666666666667,2340.130541666667,0.0,0.18659420289855072,0.10432080655709383,64.0833333333333,73.1666666666667,0.0
18,2014-07-14,34.166666666666664,2417.814125,0.0,14.855072463768115,8.038309764150661,57.6666666666667,67.0,0.0
18,2014-07-15,29.233333333333334,2863.175416666667,0.0,12.710144927536232,5.807850384453197,60.0833333333333,72.8333333333333,0.0
18,2014-07-16,1.0,2764.2622083333335,0.0,0.43478260869565216,0.20578125028026992,37.6666666666667,57.6666666666667,0.0
18,2014-07-17,19.6125,2832.1596250000002,0.0,8.527173913043478,3.9391295785455585,31.0,45.5,0.0
18,2014-07-18,14.020833333333334,2668.6680833333335,0.0,6.096014492753623,2.988575990742615,28.7083333333333,42.3333333333333,0.0
18,2014-07-19,0.6,2932.2984166666665,0.0,0.26086956521739135,0.11639333775174827,29.3333333333333,38.3333333333333,0.0
18,2014-07-20,11.35,2873.95675,0.0,4.934782608695651,2.246470248145986,40.5833333333333,51.8333333333333,0.0
18,2014-07-21,15.470833333333333,2844.227833333333,0.0,6.726449275362318,3.0941001249294358,51.9166666666667,64.1666666666667,0.0
18,2014-07-22,2.7375000000000003,2652.3748333333333,0.0,1.190217391304348,0.5870894378993315,45.625,59.0,0.0
18,2014-07-23,0.7041666666666666,2567.9688333333334,0.0,0.30615942028985504,0.15598065950912912,56.375,63.0,0.0
18,2014-07-24,6.1375,2885.3026250000003,0.0,2.6684782608695654,1.2099994479204181,63.5,73.8333333333333,0.0
18,2014-07-25,12.049999999999999,2841.869458333333,0.0,5.239130434782608,2.4119481092163113,64.1666666666667,76.5,0.0
18,2014-07-26,1.3375000000000001,2863.4055000000003,0.0,0.5815217391304348,0.26570270376771066,73.9583333333333,85.6666666666667,0.0
18,2014-07-27,0.17916666666666667,2759.8669583333335,0.0,0.07789855072463768,0.036927856944150905,90.9166666666667,106.166666666667,0.0
18,2014-07-28,19.083333333333332,2657.69425,0.0,8.297101449275363,4.084456333196007,36.0833333333333,44.5,0.0
18,2014-07-29,3.8166666666666664,2830.8414166666666,0.0,1.6594202898550723,0.7669264726169802,-2.54166666666667,15.5,0.0
18,2014-07-30,10.15,2911.700125,0.0,4.413043478260869,1.982916538609323,8.91666666666667,21.1666666666667,0.0
18,2014-07-31,12.791666666666666,2937.4667083333334,0.0,5.561594202898551,2.4770753548445654,14.4583333333333,24.8333333333333,0.0
18,2014-08-01,20.166666666666668,2861.975958333333,0.0,8.768115942028984,4.008235005895233,34.375,48.8333333333333,0.0
18,2014-08-02,0.8416666666666667,2834.5115833333334,0.0,0.3659420289855072,0.16890672042783933,48.5,59.0,0.0
18,2014-08-03,0.5625,2915.3523333333337,0.0,0.24456521739130438,0.10975302927936555,43.3333333333333,51.3333333333333,0.0
18,2014-08-04,6.866666666666667,2851.043958333333,0.0,2.9855072463768115,1.3700205770142728,58.2083333333333,71.1666666666667,0.0
18,2014-08-05,0.22083333333333333,2911.702583333333,0.0,0.09601449275362318,0.04314223637748869,42.125,51.5,0.0
18,2014-08-06,3.2416666666666667,2941.2879166666667,0.0,1.4094202898550723,0.626925383641227,28.7083333333333,38.5,0.0
18,2014-08-07,1.1708333333333334,2933.4846249999996,0.0,0.5090579710144928,0.22703682238586062,23.7916666666667,33.5,0.0
18,2014-08-08,9.891666666666667,2904.614208333333,0.0,4.300724637681159,1.9371625003001092,28.5416666666667,38.6666666666667,0.0
18,2014-08-09,5.079166666666667,2914.030041666667,0.0,2.2083333333333335,0.9914789018108718,23.4583333333333,31.6666666666667,0.0
18,2014-08-10,0.28750000000000003,2754.344291666667,0.0,0.125,0.05937514196323466,33.8333333333333,43.0,0.0
18,2014-08-11,1.4083333333333332,1053.4530833333333,0.0,0.6123188405797101,0.7604581135303947,64.8333333333333,72.3333333333333,0.0
18,2014-08-12,0.0,0.0,0.0,0.0,0.0,,,
18,2014-08-13,0.0,0.0,0.0,0.0,0.0,,,
18,2014-08-14,0.0,0.0,0.0,0.0,0.0,,,
18,2014-08-15,0.0,0.0,0.0,0.0,0.0,,,
18,2014-08-16,0.0,0.0,0.0,0.0,0.0,,,
18,2014-08-17,0.0,0.0,0.0,0.0,0.0,,,
18,2014-08-18,0.0,0.0,0.0,0.0,0.0,,,
18,2014-08-19,0.6666666666666666,1466.8069166666667,0.0,0.2898550724637681,0.25853588356673995,68.6428571428571,82.5714285714286,0.0
18,2014-08-20,7.279166666666666,2646.477375,0.0,3.164855072463768,1.564582670535352,73.6666666666667,91.1666666666667,0.0
18,2014-08-21,1.7249999999999999,2673.895666666667,0.20295833333333335,0.75,0.3669692547216065,74.0833333333333,83.5,0.0
18,2014-08-22,1.7083333333333333,2658.173583333333,0.9873333333333334,0.7427536231884058,0.3655731704420398,72.1666666666667,87.5,0.0
18,2014-08-23,3.954166666666667,2642.52875,0.4970833333333333,1.7192028985507246,0.8511777991272775,74.9583333333333,89.8333333333333,0.0
18,2014-08-24,1.0041666666666667,2560.1055,0.4781666666666667,0.4365942028985508,0.22311716146940908,63.4166666666667,80.8333333333333,0.0
18,2014-08-25,1.7125000000000001,2630.568041666667,0.9036666666666666,0.7445652173913043,0.3703105443021155,61.6666666666667,73.0,0.0
18,2014-08-26,2.3000000000000003,2665.9282916666666,0.4145833333333333,1.0,0.49075463535770586,60.375,72.1666666666667,0.0
18,2014-08-27,9.049999999999999,2674.8901666666666,0.0,3.934782608695652,1.9245431946395803,64.125,75.1666666666667,0.0
18,2014-08-28,5.866666666666667,2245.349041666667,0.0,2.5507246376811596,1.4862524683816947,62.8333333333333,79.5,0.0
18,2014-08-29,7.925,2666.389,0.0,3.4456521739130435,1.6906776043055478,30.125,46.5,0.0
18,2014-08-30,1.0458333333333334,2724.8023333333335,0.0,0.4547101449275362,0.21832954773763202,40.25,54.3333333333333,0.0
18,2014-08-31,1.4791666666666667,2786.8032083333333,0.0,0.6431159420289855,0.30192275616718556,51.0416666666667,61.0,0.0
18,2014-09-01,0.5083333333333333,2737.6270416666666,0.0,0.22101449275362317,0.10562320580688221,56.2916666666667,66.5,0.0
18,2014-09-02,3.170833333333333,2749.9215,0.0,1.3786231884057971,0.6559007936933634,64.1666666666667,73.6666666666667,0.0
18,2014-09-03,2.3583333333333334,2769.2940416666665,0.0,1.0253623188405798,0.48441898582345777,53.7083333333333,60.8333333333333,0.0
18,2014-09-04,6.716666666666666,2755.867166666667,0.0,2.9202898550724634,1.3863744722900184,62.2916666666667,72.8333333333333,0.0
18,2014-09-05,2.0458333333333334,2644.1427083333333,0.0,0.8894927536231884,0.44011928356846386,65.7083333333333,77.1666666666667,0.0
18,2014-09-06,0.45416666666666666,2750.9287916666667,0.0,0.19746376811594205,0.09391196881267472,54.25,67.3333333333333,0.0
18,2014-09-07,0.8458333333333333,2801.539583333333,0.0,0.3677536231884058,0.17174063765037925,11.0833333333333,20.3333333333333,0.0
18,2014-09-08,1.6916666666666667,2798.933833333333,0.0,0.7355072463768116,0.34380104932415834,16.25,26.6666666666667,0.0
18,2014-09-09,4.483333333333333,2750.2311250000002,0.0,1.9492753623188406,0.9272927723281598,30.0416666666667,41.8333333333333,0.0
18,2014-09-10,1.0625,2312.047,0.0,0.46195652173913043,0.26140706338005526,67.1666666666667,82.0,0.0
18,2014-09-11,0.9291666666666667,2713.989916666667,0.0,0.4039855072463769,0.19474684448031346,11.875,20.6666666666667,0.0
18,2014-09-12,4.6625000000000005,2626.62825,0.0,2.0271739130434785,1.0097300280946369,-20.625,-5.0,0.0
18,2014-09-13,3.0083333333333333,2588.8267499999997,0.0,1.3079710144927537,0.6610099643700675,-23.9166666666667,-8.66666666666667,0.0
18,2014-09-14,1.6500000000000001,2535.6944583333334,0.0,0.7173913043478262,0.37014514777813906,-27.7916666666667,-6.5,0.0
18,2014-09-15,7.066666666666666,2699.559041666667,0.0,3.072463768115942,1.4890415410488003,-12.5416666666667,6.83333333333333,0.0
18,2014-09-16,5.358333333333333,2781.4028749999998,0.0,2.329710144927536,1.095849378206712,-27.75,-14.1666666666667,0.0
18,2014-09-17,6.070833333333333,2718.6894583333333,0.0,2.639492753623188,1.2702047858118075,-12.9166666666667,4.16666666666667,0.0
18,2014-09-18,3.6833333333333336,2882.587916666667,0.0,1.601449275362319,0.7268478319997276,-39.375,-27.6666666666667,0.0
18,2014-09-19,14.395833333333334,2701.8669999999997,0.0,6.259057971014492,3.0308042035788993,-32.9583333333333,-15.0,0.0
18,2014-09-20,2.725,2809.3633750000004,0.0,1.1847826086956523,0.5517516342410969,9.75,20.1666666666667,0.0
18,2014-09-21,2.4791666666666665,2833.355708333333,0.0,1.0778985507246377,0.49772523610119923,29.0416666666667,40.3333333333333,0.0
18,2014-09-22,7.608333333333333,2809.322791666667,0.0,3.3079710144927534,1.5405398140608628,-46.875,-33.0,0.0
18,2014-09-23,7.745833333333334,2764.311708333333,0.0,3.367753623188406,1.5939187252876685,-20.125,-7.33333333333333,0.0
18,2014-09-24,4.05,2798.4168750000003,0.0,1.7608695652173914,0.8232422483515791,-1.75,7.83333333333333,0.0
18,2014-09-25,1.5958333333333332,2768.0428333333334,0.0,0.6938405797101449,0.32794405618040867,-0.416666666666667,12.0,0.0
18,2014-09-26,5.3625,2749.577125,0.0,2.3315217391304346,1.1093955947862346,9.25,18.8333333333333,0.0
18,2014-09-27,3.6,2775.9891666666667,0.0,1.565217391304348,0.737682994079888,10.5,20.3333333333333,0.0
18,2014-09-28,4.229166666666667,2673.3916249999997,0.0,1.8387681159420288,0.8998647821462455,34.4583333333333,46.1666666666667,0.0
18,2014-09-29,18.066666666666666,831.5984583333334,0.0,7.855072463768116,12.358034240249731,4.70833333333333,7.16666666666667,150.337375
18,2014-09-30,75.95833333333333,1213.6795833333333,0.0,33.02536231884058,35.60052631500648,0.0,0.0,204.077923076923
18,2014-10-01,163.85416666666666,2715.2994166666667,0.0,71.24094202898551,34.32612670022814,0.0,0.0,0.0
18,2014-10-02,168.0,2742.770875,0.0,73.04347826086956,34.84213751540584,0.0,0.0,0.0
18,2014-10-03,162.16666666666666,2711.530375,0.0,70.5072463768116,34.01983116473683,0.0,0.0,0.0
18,2014-10-04,145.97916666666666,2535.583166666667,0.0,63.469202898550726,32.74900112284054,0.0,0.0,0.0
18,2014-10-05,144.41666666666666,2505.5177916666667,0.0,62.789855072463766,32.787240291055156,0.0,0.0,0.0
18,2014-10-06,161.375,2691.897,0.0,70.16304347826086,34.10066550342255,0.0,0.0,0.0
18,2014-10-07,163.25,2714.6818333333335,0.6270416666666666,70.97826086956522,34.207338969312,0.0,0.0,0.0
18,2014-10-08,164.85416666666666,2755.9409166666665,4.5612916666666665,71.67572463768116,34.02632638885088,0.0,0.0,0.0
18,2014-10-09,162.10416666666666,2702.675583333333,4.086208333333333,70.48007246376812,34.11813613178653,0.0,0.0,0.0
18,2014-10-10,152.66666666666666,2608.8894999999998,4.637625,66.3768115942029,33.286917245398435,0.0,0.0,0.0
18,2014-10-11,92.08333333333333,1757.0502083333333,3.231666666666667,40.03623188405797,29.811367481712463,0.0,0.0,0.0
18,2014-10-12,0.0,71.78433333333334,0.11566666666666665,0.0,0.0,0.0,0.0,0.0
18,2014-10-13,0.0,31.561666666666667,0.16220833333333332,0.0,0.0,0.0,0.0,0.0
18,2014-10-14,33.770833333333336,733.2632916666666,1.0048333333333332,14.682971014492754,26.197923600922717,0.0,0.0,0.0
18,2014-10-15,2.9791666666666665,50.88433333333333,1.0124166666666665,1.2952898550724636,33.3039502444542,0.0,0.0,0.0
18,2014-10-16,0.0,0.0,0.213,0.0,0.0,0.0,0.0,0.0
18,2014-10-17,0.0,0.0,0.25916666666666666,0.0,0.0,0.0,0.0,0.0
18,2014-10-18,0.0,0.0,2.121583333333333,0.0,0.0,0.0,0.0,0.0
18,2014-10-19,0.0,0.0,3.08325,0.0,0.0,0.0,0.0,0.0
18,2014-10-20,0.0,0.0,10.742291666666667,0.0,0.0,0.0,0.0,0.0
18,2014-10-21,5.354166666666667,140.03720833333333,15.296416666666666,2.3278985507246377,21.74870885009827,0.0,0.0,0.0
18,2014-10-22,0.0,0.0,14.68,0.0,0.0,0.0,0.0,0.0
18,2014-10-23,48.479166666666664,42.9415,13.445541666666665,21.07789855072464,642.1891636813391,0.0,0.0,0.0
18,2014-10-24,123.77083333333333,0.0,16.956208333333333,53.81340579710145,0.0,0.0,0.0,0.0
18,2014-10-25,124.25,0.0,5.1974583333333335,54.02173913043479,0.0,0.0,0.0,0.0
18,2014-10-26,126.875,0.0,0.12945833333333334,55.16304347826087,0.0,0.0,0.0,0.0
18,2014-10-27,125.25,1188.7851666666668,2.6335833333333336,54.45652173913044,59.93208613106573,0.0,0.0,0.0
18,2014-10-28,146.95833333333334,2529.281791666667,2.2253333333333334,63.89492753623188,33.05080473300147,0.0,0.0,0.0
18,2014-10-29,163.75,2716.2294583333332,2.8369583333333335,71.19565217391305,34.29255877023276,0.0,0.0,0.0
18,2014-10-30,140.375,2450.1547083333335,2.3729999999999998,61.03260869565217,32.589770309232,0.0,0.0,0.0
18,2014-10-31,135.35416666666666,2405.7139583333333,2.1094583333333334,58.849637681159415,32.00462030776784,0.0,0.0,0.0
18,2014-11-01,136.625,2426.3378333333335,1.8801249999999998,59.40217391304348,32.03051656656496,,,
18,2014-11-02,126.02083333333333,2293.7415833333334,2.6576666666666666,54.79166666666667,31.252365661117715,,,
18,2014-11-03,149.04166666666666,2507.474875,5.167541666666667,64.80072463768116,33.810854457935726,,,
18,2014-11-04,149.97916666666666,2504.0445,2.6644583333333336,65.20833333333333,34.070141048034706,,,
18,2014-11-05,150.52083333333334,2542.3825416666664,4.960625,65.44384057971014,33.677570529957244,,,
18,2014-11-06,153.625,2621.552458333333,2.8977916666666665,66.79347826086956,33.334072929019364,,,
18,2014-11-07,125.1875,2314.0046666666667,2.127875,54.42934782608696,30.773845853667254,,,
18,2014-11-08,135.39583333333334,2417.9075,2.604458333333333,58.8677536231884,31.85302299382605,,,
18,2014-11-09,155.39583333333334,2626.2468750000003,2.662,67.56340579710145,33.65804285292528,,,
18,2014-11-10,61.645833333333336,1019.5973333333333,1.1697916666666666,26.802536231884055,34.39220927193916,0.0,0.0,212.241
18,2014-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,212.241
18,2014-11-25,166.20833333333334,2781.4055000000003,3.68775,72.26449275362319,33.99174995439455,,,
18,2014-11-26,144.1875,2542.643125,10.274791666666667,62.69021739130435,32.25724264784505,,,
18,2014-11-27,111.25,2190.1314166666666,2.3990416666666667,48.369565217391305,28.8944799621423,,,
18,2014-11-28,117.04166666666667,2159.508625,2.4187499999999997,50.887681159420296,30.82979184159956,,,
18,2014-11-29,136.77083333333334,2425.3620833333334,2.5111666666666665,59.46557971014492,32.07760588095466,,,
18,2014-11-30,130.02083333333334,2350.7909999999997,6.162791666666667,56.530797101449274,31.461828817524733,,,
18,2014-12-01,109.41666666666667,2122.1351250000002,4.467875,47.57246376811594,29.328880375712274,0.0,0.0,0.0
18,2014-12-02,1.6041666666666667,26.437166666666666,0.23279166666666665,0.697463768115942,34.51593295633883,0.0,0.0,0.0
18,2014-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2014-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2014-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2014-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2014-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2014-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2014-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2014-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2014-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2014-12-12,124.41666666666667,2328.230958333333,2.173625,54.094202898550726,30.397477092601104,0.0,0.0,0.0
18,2014-12-13,121.75,2337.2676666666666,2.244458333333333,52.93478260869565,29.63094870178184,0.0,0.0,0.0
18,2014-12-14,104.10416666666667,2303.155416666667,1.996875,45.26268115942029,25.711647468669035,0.0,0.0,0.0
18,2014-12-15,116.9375,2439.2967916666666,2.38775,50.84239130434782,27.26931308396376,0.0,0.0,0.0
18,2014-12-16,126.22916666666667,2568.5432916666664,2.5824583333333333,54.882246376811594,27.95489485104119,0.0,0.0,0.0
18,2014-12-17,124.75,2548.511875,2.4365833333333335,54.23913043478261,27.84446838543113,0.0,0.0,0.0
18,2014-12-18,121.1875,2506.441333333333,2.5456666666666665,52.69021739130435,27.503332580162787,0.0,0.0,0.0
18,2014-12-19,122.20833333333333,2510.763875,2.4670833333333335,53.13405797101449,27.68726055974145,0.0,0.0,0.0
18,2014-12-20,120.75,2485.5888333333332,2.590708333333333,52.5,27.63394495455906,0.0,0.0,0.0
18,2014-12-21,122.8125,2512.26375,2.9124583333333334,53.39673913043478,27.8075276730001,0.0,0.0,0.0
18,2014-12-22,116.25,2444.058666666667,2.4270833333333335,50.54347826086957,27.05617336517836,0.0,0.0,0.0
18,2014-12-23,115.8125,2454.2488749999998,2.365791666666667,50.35326086956522,26.842432765367636,0.0,0.0,0.0
18,2014-12-24,130.9375,2663.227625,2.9006666666666665,56.92934782608695,27.966672425656192,0.0,0.0,0.0
18,2014-12-25,127.9375,2607.9035,2.9947083333333335,55.625,27.905601025242433,0.0,0.0,0.0
18,2014-12-26,135.6875,2662.385041666667,3.427375,58.994565217391305,28.99038708103219,0.0,0.0,0.0
18,2014-12-27,140.83333333333334,2746.952041666667,4.597708333333333,61.23188405797102,29.163484920486134,0.0,0.0,0.0
18,2014-12-28,137.75,2738.2603333333336,5.296125,59.89130434782609,28.615537650973284,0.0,0.0,0.0
18,2014-12-29,137.83333333333334,2674.273833333333,5.218125,59.92753623188406,29.317938001404286,0.0,0.0,0.0
18,2014-12-30,133.125,2620.2299583333333,4.0300416666666665,57.88043478260869,28.90049297358904,0.0,0.0,0.0
18,2014-12-31,76.91666666666667,1507.7790833333331,2.426041666666667,33.44202898550724,29.01802019441877,0.0,0.0,0.0
18,2015-01-01,143.04166666666666,2532.6649583333333,2.9551250000000002,62.19202898550724,32.12697668036617,0.0,0.0,0.0
18,2015-01-02,161.47916666666666,2714.4595416666666,3.58475,70.20833333333333,33.83905017883982,0.0,0.0,0.0
18,2015-01-03,177.02083333333334,2903.36475,5.2385,76.96557971014492,34.68229429128546,0.0,0.0,0.0
18,2015-01-04,164.77083333333334,2809.866666666667,6.294291666666666,71.63949275362319,33.356437681898704,0.0,0.0,0.0
18,2015-01-05,181.27083333333334,2973.7009999999996,6.466708333333333,78.81340579710145,34.67493616914113,0.0,0.0,0.0
18,2015-01-06,157.60416666666666,2728.1990416666667,5.327791666666667,68.52355072463769,32.86069018536653,0.0,0.0,0.0
18,2015-01-07,128.875,2458.418208333333,4.362583333333333,56.03260869565217,29.819334881607563,0.0,0.0,0.0
18,2015-01-08,151.66666666666666,2675.7198750000002,3.951458333333333,65.94202898550725,32.24293258858256,0.0,0.0,0.0
18,2015-01-09,121.875,2379.104041666667,3.227,52.9891304347826,29.139777532147647,0.0,0.0,0.0
18,2015-01-10,172.3125,2842.3212500000004,4.242875,74.91847826086956,34.48487525820665,0.0,0.0,0.0
18,2015-01-11,177.04166666666666,2882.2995416666668,4.23225,76.97463768115942,34.93988044374311,0.0,0.0,0.0
18,2015-01-12,174.91666666666666,2877.33225,5.068666666666666,76.05072463768116,34.580097781740555,0.0,0.0,0.0
18,2015-01-13,182.625,2931.7211666666667,5.578499999999999,79.40217391304348,35.43419772696664,0.0,0.0,0.0
18,2015-01-14,182.60416666666666,2973.150291666667,6.536958333333334,79.39311594202898,34.93645682718855,0.0,0.0,0.0
18,2015-01-15,173.41666666666666,2895.555291666667,5.555208333333333,75.39855072463769,34.06779378016155,0.0,0.0,0.0
18,2015-01-16,178.125,2959.877,6.189958333333333,77.44565217391305,34.23231353870448,0.0,0.0,0.0
18,2015-01-17,179.54166666666666,2964.3492499999998,5.633624999999999,78.06159420289856,34.452514231318126,0.0,0.0,0.0
18,2015-01-18,171.95833333333334,2908.647166666667,7.0800833333333335,74.76449275362319,33.629253168077426,0.0,0.0,0.0
18,2015-01-19,177.83333333333334,2975.2362083333333,8.777041666666667,77.31884057971014,33.99983083509331,0.0,0.0,0.0
18,2015-01-20,143.25,2556.5985,6.832916666666667,62.28260869565217,31.872574047117684,0.0,0.0,0.0
18,2015-01-21,138.4375,2526.0112083333333,5.63475,60.190217391304344,31.174788268374833,0.0,0.0,0.0
18,2015-01-22,170.16666666666666,2823.3338750000003,5.262416666666667,73.98550724637681,34.28445820004983,0.0,0.0,0.0
18,2015-01-23,129.29166666666666,2650.4356666666667,5.069791666666666,56.21376811594203,27.74842289030805,0.0,0.0,0.0
18,2015-01-24,137.375,2882.4522500000003,4.965041666666667,59.72826086956522,27.110068923662713,0.0,0.0,0.0
18,2015-01-25,141.64583333333334,2903.7270000000003,5.213791666666666,61.58514492753623,27.74808772580128,0.0,0.0,0.0
18,2015-01-26,140.35416666666666,2608.503375,3.785833333333333,61.02355072463767,30.606871832098825,0.0,0.0,0.0
18,2015-01-27,168.125,2833.632791666667,3.9135416666666667,73.09782608695652,33.7499990993599,0.0,0.0,0.0
18,2015-01-28,167.54166666666666,2796.5845833333333,3.7464583333333334,72.84420289855072,34.07845601745661,0.0,0.0,0.0
18,2015-01-29,159.77083333333334,2725.57775,3.5532916666666665,69.46557971014494,33.344481071745044,0.0,0.0,0.0
18,2015-01-30,148.08333333333334,2595.5882500000002,3.01775,64.3840579710145,32.45304262381027,0.0,0.0,0.0
18,2015-01-31,138.9375,2466.6124583333335,3.0429999999999997,60.40760869565217,32.040818160547744,0.0,0.0,0.0
18,2015-02-01,131.08333333333334,2372.4495833333335,2.6237083333333335,56.992753623188406,31.429358907463023,0.0,0.0,0.0
18,2015-02-02,133.16666666666666,2445.86625,2.1350000000000002,57.89855072463767,30.970474730124298,0.0,0.0,0.0
18,2015-02-03,124.54166666666667,2309.494416666667,2.1037916666666665,54.14855072463768,30.674874499648492,0.0,0.0,0.0
18,2015-02-04,137.16666666666666,2455.4415,2.029,59.63768115942029,31.776351512435635,0.0,0.0,0.0
18,2015-02-05,133.77083333333334,2383.492125,1.9924583333333334,58.161231884057976,31.925135489078983,0.0,0.0,0.0
18,2015-02-06,150.54166666666666,2587.2896666666666,2.6488333333333336,65.45289855072464,33.09761529944227,0.0,0.0,0.0
18,2015-02-07,159.41666666666666,2713.4890833333334,2.9655,69.31159420289855,33.418787068600594,0.0,0.0,0.0
18,2015-02-08,150.8125,2633.4401666666668,2.6420833333333333,65.57065217391305,32.5760874194914,0.0,0.0,0.0
18,2015-02-09,139.72916666666666,2486.4118750000002,1.9349583333333333,60.7518115942029,31.966790553913714,0.0,0.0,0.0
18,2015-02-10,137.41666666666666,2463.9492083333334,2.0146666666666664,59.7463768115942,31.72434735715573,0.0,0.0,0.0
18,2015-02-11,144.89583333333334,2564.01025,2.4955000000000003,62.99818840579711,32.14557346684207,0.0,0.0,0.0
18,2015-02-12,133.3125,2438.219375,2.0241666666666664,57.96195652173913,31.101628724445685,0.0,0.0,0.0
18,2015-02-13,143.9375,2489.679125,2.3385416666666665,62.58152173913043,32.88634551115766,0.0,0.0,0.0
18,2015-02-14,133.89583333333334,2467.216625,2.080791666666667,58.21557971014493,30.870582024569664,0.0,0.0,0.0
18,2015-02-15,136.52083333333334,2381.449958333333,1.8390000000000002,59.356884057971016,32.609377502432764,0.0,0.0,0.0
18,2015-02-16,99.64583333333333,1996.317625,1.6044166666666666,43.32427536231884,28.39321299273595,0.0,0.0,0.0
18,2015-02-17,85.60416666666667,1853.3734583333335,1.7931249999999999,37.219202898550726,26.273443840083527,0.0,0.0,0.0
18,2015-02-18,73.83333333333333,1834.5865000000001,1.84525,32.10144927536232,22.89282141295115,0.0,0.0,0.0
18,2015-02-19,98.20833333333333,775.5743333333334,0.8854166666666666,42.699275362318836,72.02942543368219,0.0,0.0,0.0
18,2015-02-20,103.45833333333333,0.0,0.15141666666666667,44.981884057971016,0.0,0.0,0.0,0.0
18,2015-02-21,103.25,0.0,0.09279166666666666,44.891304347826086,0.0,0.0,0.0,0.0
18,2015-02-22,95.3125,0.0,0.013541666666666667,41.440217391304344,0.0,0.0,0.0,0.0
18,2015-02-23,0.0,0.0,0.08604166666666667,0.0,0.0,0.0,0.0,0.0
18,2015-02-24,12.770833333333334,1.22525,0.057541666666666665,5.552536231884058,5928.974245618808,0.0,0.0,0.0
18,2015-02-25,111.97916666666667,0.0,0.029208333333333333,48.686594202898554,0.0,0.0,0.0,0.0
18,2015-02-26,116.83333333333333,0.0,0.006625,50.79710144927536,0.0,0.0,0.0,0.0
18,2015-02-27,85.14583333333333,1119.8655416666668,1.2105,37.01992753623188,43.24964595514002,0.0,0.0,0.0
18,2015-02-28,81.3125,1877.4697083333333,1.6594583333333333,35.35326086956522,24.63595562227557,0.0,0.0,0.0
18,2015-03-01,92.5,1977.9390416666665,1.7573333333333334,40.21739130434783,26.601974188747857,0.0,0.0,0.0
18,2015-03-02,86.29166666666667,1941.1820416666667,1.8714166666666667,37.518115942028984,25.286436478025948,0.0,0.0,0.0
18,2015-03-03,102.5,2076.36625,1.9112083333333334,44.565217391304344,28.080506830944042,0.0,0.0,0.0
18,2015-03-04,101.375,2118.432875,1.8275416666666666,44.076086956521735,27.220819619628806,0.0,0.0,0.0
18,2015-03-05,62.25,1771.2827916666665,2.886791666666667,27.065217391304348,19.991090731865306,0.0,0.0,0.0
18,2015-03-06,46.5625,419.4391666666667,1.1119999999999999,20.244565217391305,63.14694522646312,0.0,0.0,0.0
18,2015-03-07,126.83333333333333,0.0,0.045875,55.14492753623188,0.0,0.0,0.0,0.0
18,2015-03-08,126.66666666666667,0.0,0.019666666666666666,55.072463768115945,0.0,0.0,0.0,0.0
18,2015-03-09,126.52083333333333,0.0,0.18241666666666667,55.0090579710145,0.0,0.0,0.0,0.0
18,2015-03-10,126.5625,0.0,0.035541666666666666,55.027173913043484,0.0,0.0,0.0,0.0
18,2015-03-11,126.5,0.0,0.028791666666666663,55.00000000000001,0.0,0.0,0.0,0.0
18,2015-03-12,126.70833333333333,0.0,0.004583333333333333,55.09057971014493,0.0,0.0,0.0,0.0
18,2015-03-13,153.02083333333334,1886.0464583333332,2.0612916666666665,66.53079710144928,46.151223003999135,0.0,0.0,0.0
18,2015-03-14,160.16666666666666,2775.159125,3.0164166666666667,69.6376811594203,32.82987921958849,0.0,0.0,0.0
18,2015-03-15,168.66666666666666,2853.5742916666663,3.1839583333333334,73.33333333333333,33.62212173778218,0.0,0.0,0.0
18,2015-03-16,162.9375,2808.2405833333337,5.181791666666666,70.84239130434783,33.00439492259789,0.0,0.0,0.0
18,2015-03-17,121.97916666666667,2398.194916666667,3.279375,53.03442028985508,28.932517323764472,0.0,0.0,0.0
18,2015-03-18,131.29166666666666,2451.288541666667,3.2926249999999997,57.08333333333333,30.46686472009973,0.0,0.0,0.0
18,2015-03-19,173.8125,2834.378875,5.26725,75.57065217391305,34.882543269731364,0.0,0.0,0.0
18,2015-03-20,166.3125,2779.6515416666666,5.450458333333334,72.30978260869566,34.03451559733124,0.0,0.0,0.0
18,2015-03-21,173.83333333333334,2890.739625,4.918375,75.57971014492753,34.206537866392736,0.0,0.0,0.0
18,2015-03-22,175.375,2871.5444583333333,4.1765,76.25,34.740589003882015,0.0,0.0,0.0
18,2015-03-23,172.6875,2820.084375,3.8477916666666663,75.08152173913044,34.832435199744694,0.0,0.0,0.0
18,2015-03-24,156.02083333333334,2649.7766666666666,3.3356666666666666,67.83514492753623,33.49333240453388,0.0,0.0,0.0
18,2015-03-25,172.25,2865.0097499999997,4.378875,74.89130434782608,34.1993745978235,0.0,0.0,0.0
18,2015-03-26,168.45833333333334,2849.4900833333336,4.385208333333334,73.2427536231884,33.62872390335959,0.0,0.0,0.0
18,2015-03-27,169.5625,2857.6582916666666,4.415125,73.72282608695652,33.752391727381564,0.0,0.0,0.0
18,2015-03-28,168.79166666666666,2822.5350833333337,3.5855416666666664,73.3876811594203,34.01705330638396,0.0,0.0,0.0
18,2015-03-29,167.0,2793.12925,3.5666666666666664,72.60869565217392,34.01030105093299,0.0,0.0,0.0
18,2015-03-30,162.60416666666666,2798.8470833333336,3.574666666666667,70.69746376811594,33.047418235058,0.0,0.0,0.0
18,2015-03-31,164.29166666666666,2789.8619583333334,3.5252499999999998,71.43115942028986,33.49792132536864,0.0,0.0,0.0
18,2015-04-01,166.22916666666666,2786.5946666666664,4.246625,72.27355072463769,33.93270363404923,0.0,0.0,0.0
18,2015-04-02,130.3125,2471.300625,4.2428333333333335,56.65760869565217,29.994769960453517,0.0,0.0,0.0
18,2015-04-03,111.66666666666667,2211.550583333333,3.330041666666667,48.55072463768116,28.72180392387086,0.0,0.0,0.0
18,2015-04-04,122.45833333333333,2401.4622083333334,3.0127083333333338,53.24275362318841,29.0066534058801,0.0,0.0,0.0
18,2015-04-05,170.16666666666666,2788.637041666667,4.35975,73.98550724637681,34.71103294402576,0.0,0.0,0.0
18,2015-04-06,125.0,2397.378208333333,5.419458333333334,54.347826086956516,29.6591361427693,0.0,0.0,0.0
18,2015-04-07,135.41666666666666,2483.961625,6.885291666666667,58.87681159420289,31.010750372960732,0.0,0.0,0.0
18,2015-04-08,137.41666666666666,2515.4092916666664,7.894833333333334,59.7463768115942,31.075332676283203,0.0,0.0,0.0
18,2015-04-09,168.72916666666666,2833.15375,10.27475,73.36050724637681,33.87700872413139,0.0,0.0,0.0
18,2015-04-10,170.25,2882.9799166666667,10.336375,74.02173913043478,33.59158849499443,0.0,0.0,0.0
18,2015-04-11,176.33333333333334,2891.148041666667,7.884625,76.66666666666667,34.6935806579988,0.0,0.0,0.0
18,2015-04-12,167.125,2780.4685416666666,8.729791666666666,72.66304347826087,34.19073778707411,0.0,0.0,0.0
18,2015-04-13,164.4375,2776.793,9.083166666666667,71.4945652173913,33.685453416945364,0.0,0.0,0.0
18,2015-04-14,173.60416666666666,2861.334125,11.249,75.48007246376811,34.51251496382148,0.0,0.0,0.0
18,2015-04-15,149.47916666666666,2809.057375,10.425041666666667,64.99094202898551,30.26948947202935,0.0,0.0,0.0
18,2015-04-16,152.77083333333334,2844.9977916666667,18.093125,66.42210144927536,30.5452407083249,0.0,0.0,0.0
18,2015-04-17,145.97916666666666,2813.549875,17.324875000000002,63.469202898550726,29.51353971367656,0.0,0.0,0.0
18,2015-04-18,121.35416666666667,2526.0279166666664,9.429208333333333,52.76268115942029,27.327605797002004,0.0,0.0,0.0
18,2015-04-19,142.58333333333334,2762.906833333333,20.470833333333335,61.9927536231884,29.35537014830375,0.0,0.0,0.0
18,2015-04-20,140.33333333333334,2798.0302083333336,20.400458333333333,61.01449275362319,28.529455307534672,0.0,0.0,0.0
18,2015-04-21,94.8125,1736.567625,7.758500000000001,41.22282608695652,31.056959510382825,0.0,0.0,0.0
18,2015-04-22,163.72916666666666,2820.9012916666666,8.684583333333334,71.18659420289855,33.01590449620532,0.0,0.0,0.0
18,2015-04-23,160.25,2765.3573333333334,12.194291666666667,69.67391304347827,32.963386166368856,0.0,0.0,0.0
18,2015-04-24,132.85416666666666,2454.1473333333333,13.470708333333334,57.762681159420296,30.793537717059998,0.0,0.0,0.0
18,2015-04-25,149.875,2689.8010833333333,12.315583333333334,65.16304347826087,31.69524183836023,0.0,0.0,0.0
18,2015-04-26,164.20833333333334,2823.3517083333336,12.200791666666667,71.39492753623189,33.08378950288512,0.0,0.0,0.0
18,2015-04-27,145.52083333333334,2622.004625,7.615166666666667,63.26992753623188,31.570158155020213,0.0,0.0,0.0
18,2015-04-28,168.72916666666666,2872.361125,12.605791666666667,73.36050724637681,33.41459173437168,0.0,0.0,0.0
18,2015-04-29,164.60416666666666,2848.6732083333336,14.115041666666668,71.56702898550724,32.868753260868694,0.0,0.0,0.0
18,2015-04-30,140.14583333333334,2579.121625,13.353875,60.93297101449275,30.909601453082995,0.0,0.0,0.0
18,2015-05-01,166.70833333333334,2847.8565833333337,18.097375,72.48188405797102,33.29846646752469,0.0,0.0,0.0
18,2015-05-02,166.14583333333334,2843.3640416666663,13.002625,72.23731884057972,33.238546598151,0.0,0.0,0.0
18,2015-05-03,131.70833333333334,2449.6548749999997,13.089458333333333,57.26449275362319,30.583936962866158,0.0,0.0,0.0
18,2015-05-04,165.6875,2818.4507916666666,10.897791666666668,72.03804347826087,33.43985042965166,0.0,0.0,0.0
18,2015-05-05,153.0625,2673.4645,8.454166666666667,66.54891304347827,32.56712482373838,0.0,0.0,0.0
