ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
18,2016-07-14,123.72916666666667,2403.096,7.381208333333333,53.79528985507246,29.2877497634533,0.0,0.0,0.0
18,2016-07-15,128.1875,2375.73225,7.506166666666666,55.73369565217391,30.692567698513447,0.0,0.0,0.0
18,2016-07-16,116.97916666666667,2259.335,8.631583333333333,50.860507246376805,29.45187380603388,0.0,0.0,0.0
18,2016-07-17,139.22916666666666,2498.6642916666665,6.936791666666667,60.53442028985507,31.696211146234134,0.0,0.0,0.0
18,2016-07-18,128.97916666666666,2356.945416666667,10.696958333333333,56.07789855072463,31.128276788571736,0.0,0.0,0.0
18,2016-07-19,136.33333333333334,2386.351125,15.047791666666667,59.27536231884057,32.497709005184404,0.0,0.0,0.0
18,2016-07-20,141.08333333333334,2403.096,17.53925,61.34057971014493,33.39562912916412,0.0,0.0,0.0
18,2016-07-21,140.8125,2393.702458333333,21.715166666666665,61.222826086956516,33.46232255021809,0.0,0.0,0.0
18,2016-07-22,127.58333333333333,2298.5425416666667,23.019458333333333,55.471014492753625,31.573769665866102,0.0,0.0,0.0
18,2016-07-23,102.54166666666667,2089.8440833333334,15.307083333333333,44.583333333333336,27.910751103747284,0.0,0.0,0.0
18,2016-07-24,100.64583333333333,2032.2578333333333,16.696041666666666,43.75905797101449,28.170984961690525,0.0,0.0,0.0
18,2016-07-25,135.75,2399.8287083333335,19.514833333333332,59.02173913043478,32.17693193345796,0.0,0.0,0.0
18,2016-07-26,136.64583333333334,2396.9698750000002,21.671499999999998,59.41123188405797,32.427902274370936,0.0,0.0,0.0
18,2016-07-27,133.45833333333334,2367.9725,23.848333333333333,58.02536231884058,32.05930331163521,0.0,0.0,0.0
18,2016-07-28,130.83333333333334,2343.4677916666665,23.872625,56.88405797101449,31.75736460972744,0.0,0.0,0.0
18,2016-07-29,114.8125,2190.72175,17.36854166666667,49.91847826086956,29.811717112560427,0.0,0.0,0.0
18,2016-07-30,135.39583333333334,2366.7473333333332,21.445708333333332,58.8677536231884,32.54156542598595,0.0,0.0,0.0
18,2016-07-31,127.20833333333333,2292.4164166666665,24.524833333333333,55.30797101449275,31.56509426110059,0.0,0.0,0.0
18,2016-08-01,119.95833333333333,2217.6768333333334,20.915583333333334,52.155797101449274,30.76927061033815,0.0,0.0,0.0
18,2016-08-02,140.25,2436.994166666667,27.001875,60.97826086956522,32.7365884133904,0.0,0.0,0.0
18,2016-08-03,132.14583333333334,2349.185625,25.216125,57.45471014492753,31.99787792891467,0.0,0.0,0.0
18,2016-08-04,109.52083333333333,2142.9375833333334,20.63029166666667,47.617753623188406,29.071822333499032,0.0,0.0,0.0
18,2016-08-05,115.625,2235.2385416666666,20.291208333333334,50.27173913043478,29.424758449997647,0.0,0.0,0.0
18,2016-08-06,117.22916666666667,2213.592708333333,22.44825,50.969202898550726,30.12471869276112,0.0,0.0,0.0
18,2016-08-07,119.70833333333333,2236.87225,17.288625,52.04710144927536,30.44165364283891,0.0,0.0,0.0
18,2016-08-08,117.8125,2175.6103749999997,23.330541666666665,51.222826086956516,30.803161197157525,0.0,0.0,0.0
18,2016-08-09,105.08333333333333,2055.1287916666665,17.01475,45.68840579710145,29.0857210604799,0.0,0.0,0.0
18,2016-08-10,122.04166666666667,2236.463583333333,22.876,53.061594202898554,31.040687884614066,0.0,0.0,0.0
18,2016-08-11,114.4375,2183.778625,20.957958333333334,49.755434782608695,29.808820288884974,0.0,0.0,0.0
18,2016-08-12,119.72916666666667,2260.9687083333333,21.801583333333337,52.05615942028986,30.122460660867045,0.0,0.0,0.0
18,2016-08-13,4.145833333333333,83.72445833333333,1.0412083333333333,1.8025362318840579,28.16725532048663,0.0,0.0,0.0
18,2016-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-09-01,,,,,,0.0,0.0,0.0
18,2016-10-01,168.72916666666666,2732.684541666667,1.7549583333333334,73.36050724637681,35.12252250200017,0.0,0.0,0.0
18,2016-10-02,167.60416666666666,2753.5134166666667,1.953625,72.8713768115942,34.6244315457051,0.0,0.0,0.0
18,2016-10-03,175.72916666666666,2859.292041666667,3.0282083333333336,76.40398550724638,34.95991531547871,0.0,0.0,0.0
18,2016-10-04,175.08333333333334,2806.606916666667,4.656208333333333,76.12318840579711,35.48528136223486,0.0,0.0,0.0
18,2016-10-05,177.04166666666666,2862.5595,2.7261666666666664,76.97463768115942,35.180823800828904,0.0,0.0,0.0
18,2016-10-06,174.08333333333334,2875.628458333333,3.2423749999999996,75.68840579710145,34.435743077591695,0.0,0.0,0.0
18,2016-10-07,168.79166666666666,2854.3910833333334,2.5755,73.3876811594203,33.63741112754745,0.0,0.0,0.0
18,2016-10-08,86.60416666666667,1969.3625,6.089875,37.65398550724638,25.01486486391183,0.0,0.0,0.0
18,2016-10-09,125.625,2355.72025,2.672916666666667,54.61956521739131,30.334538874045,0.0,0.0,0.0
18,2016-10-10,179.29166666666666,2819.676125,4.367333333333334,77.95289855072464,36.16978399917788,0.0,0.0,0.0
18,2016-10-11,182.58333333333334,2844.1806666666666,5.737166666666667,79.38405797101449,36.516486919529186,0.0,0.0,0.0
18,2016-10-12,181.70833333333334,2863.3763333333336,4.640583333333333,79.0036231884058,36.0978596285729,0.0,0.0,0.0
18,2016-10-13,178.79166666666666,2829.8865416666667,2.7110833333333333,77.73550724637681,35.938776422578506,0.0,0.0,0.0
18,2016-10-14,175.3125,2751.4713333333334,2.5700833333333333,76.22282608695652,36.24373350428025,0.0,0.0,0.0
18,2016-10-15,36.1875,564.0169166666667,0.6924583333333333,15.733695652173912,36.49652278455596,0.0,0.0,0.0
18,2016-10-16,0.0,0.40841666666666665,0.005625000000000001,0.0,0.0,0.0,0.0,0.0
18,2016-10-17,44.770833333333336,839.2865416666667,0.6815833333333333,19.46557971014493,30.343799282826712,0.0,0.0,0.0
18,2016-10-18,157.0625,2653.860875,2.1497916666666668,68.28804347826087,33.66505993524121,0.0,0.0,0.0
18,2016-10-19,132.08333333333334,2506.8325833333333,2.6999583333333335,57.427536231884055,29.97144814428451,0.0,0.0,0.0
18,2016-10-20,127.33333333333333,2417.7985,4.3553749999999996,55.362318840579704,29.957601696106785,0.0,0.0,0.0
18,2016-10-21,89.47916666666667,1984.8822083333334,2.353625,38.903985507246375,25.6432006016254,0.0,0.0,0.0
18,2016-10-22,129.125,2334.0742083333334,2.8566249999999997,56.14130434782608,31.468838438994933,0.0,0.0,0.0
18,2016-10-23,127.66666666666667,2294.458458333333,2.4854583333333333,55.507246376811594,31.650629930474576,0.0,0.0,0.0
18,2016-10-24,119.1875,2184.5955416666666,2.581541666666667,51.82065217391304,31.0344966029467,0.0,0.0,0.0
18,2016-10-25,170.625,2654.26925,4.398125,74.18478260869566,36.56644385267244,0.0,0.0,0.0
18,2016-10-26,143.5625,2402.2791666666667,4.004083333333333,62.41847826086957,33.99402390438247,0.0,0.0,0.0
18,2016-10-27,169.25,2729.8255,7.537875,73.58695652173914,35.267837327575215,0.0,0.0,0.0
18,2016-10-28,175.875,2802.9312916666663,2.9999583333333333,76.46739130434783,35.69247765631548,0.0,0.0,0.0
18,2016-10-29,169.77083333333334,2773.9340833333335,1.99925,73.81340579710145,34.8138442106496,0.0,0.0,0.0
18,2016-10-30,176.54166666666666,2836.8295,1.9631666666666667,76.7572463768116,35.3996546927555,0.0,0.0,0.0
18,2016-10-31,166.9375,2672.2394583333335,3.0841666666666665,72.58152173913044,35.53559329692681,0.0,0.0,0.0
18,2016-11-01,176.3125,2790.2705833333334,2.3608333333333333,76.65760869565217,35.94362055149549,0.0,0.0,0.0
18,2016-11-02,177.54166666666666,2842.54725,2.62675,77.19202898550725,35.52856264941789,0.0,0.0,0.0
18,2016-11-03,178.0,2866.235,3.193583333333333,77.39130434782608,35.32590081878608,0.0,0.0,0.0
18,2016-11-04,178.39583333333334,2825.80225,3.705208333333333,77.56340579710145,35.91103960929246,0.0,0.0,0.0
18,2016-11-05,178.6875,2855.2081249999997,4.148166666666667,77.69021739130434,35.59929847495793,0.0,0.0,0.0
18,2016-11-06,176.5,2811.50775,3.467916666666667,76.73913043478261,35.710050357618016,0.0,0.0,0.0
18,2016-11-07,185.6875,2895.2323333333334,4.330875,80.7336956521739,36.48247443469418,0.0,0.0,0.0
18,2016-11-08,183.58333333333334,2900.5415833333336,6.0897499999999996,79.81884057971016,36.00304165418456,0.0,0.0,0.0
18,2016-11-09,183.89583333333334,2912.385375,4.946083333333333,79.95471014492753,35.91766417969707,0.0,0.0,0.0
18,2016-11-10,179.35416666666666,2842.9555416666667,5.181333333333334,77.98007246376811,35.88611463562037,0.0,0.0,0.0
18,2016-11-11,183.3125,2874.8115833333336,3.33975,79.70108695652173,36.271685080578756,0.0,0.0,0.0
18,2016-11-12,147.75,2512.5503750000003,4.932041666666667,64.23913043478261,33.45012535320809,0.0,0.0,0.0
18,2016-11-13,185.6875,2911.568458333333,9.514375,80.7336956521739,36.27777986157891,0.0,0.0,0.0
18,2016-11-14,178.0,2838.87125,10.081708333333333,77.39130434782608,35.66640555936918,0.0,0.0,0.0
18,2016-11-15,185.27083333333334,2932.8062083333334,13.171958333333334,80.55253623188405,35.934261662087415,0.0,0.0,0.0
18,2016-11-16,185.79166666666666,2965.4794166666666,13.482375,80.77898550724638,35.63824873023388,0.0,0.0,0.0
18,2016-11-17,185.625,2943.833375,12.391874999999999,80.70652173913044,35.868092398402126,0.0,0.0,0.0
18,2016-11-18,183.22916666666666,2931.172458333333,8.441666666666666,79.66485507246377,35.55807756809791,0.0,0.0,0.0
18,2016-11-19,181.6875,2928.7221666666665,4.495375,78.9945652173913,35.288395542014825,0.0,0.0,0.0
18,2016-11-20,173.5625,2816.81725,12.121375,75.46195652173913,35.049535221593324,0.0,0.0,0.0
18,2016-11-21,185.72916666666666,2949.9595833333333,15.585208333333334,80.75181159420289,35.813690997367246,0.0,0.0,0.0
18,2016-11-22,185.83333333333334,2906.66775,5.688,80.79710144927536,36.36748453428998,0.0,0.0,0.0
18,2016-11-23,185.79166666666666,2900.950041666667,6.4794583333333335,80.77898550724638,36.43099382533221,0.0,0.0,0.0
18,2016-11-24,185.41666666666666,2924.6377916666665,6.189374999999999,80.61594202898551,36.06298901562459,0.0,0.0,0.0
18,2016-11-25,185.0625,2914.0190000000002,5.787583333333333,80.46195652173913,36.12526848658159,0.0,0.0,0.0
18,2016-11-26,185.4375,2920.1451666666667,6.519666666666667,80.625,36.12252995299149,0.0,0.0,0.0
18,2016-11-27,132.41666666666666,2166.2167916666667,5.626458333333333,57.572463768115945,34.771687754731175,0.0,0.0,0.0
18,2016-11-28,0.0,0.0,0.004083333333333334,0.0,0.0,0.0,0.0,0.0
18,2016-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2016-12-01,,,,,,0.0,0.0,0.0
18,2016-12-10,0.0,2617.920583333333,2.2189583333333336,0.0,0.0,0.0,0.0,0.0
18,2016-12-11,0.0,2384.3089166666664,3.747291666666667,0.0,0.0,0.0,0.0,0.0
18,2016-12-12,0.0,2931.98925,7.663333333333333,0.0,0.0,0.0,0.0,0.0
18,2016-12-13,0.0,2643.650291666667,8.2905,0.0,0.0,0.0,0.0,0.0
18,2016-12-14,0.0,2685.308666666667,5.613708333333334,0.0,0.0,0.0,0.0,0.0
18,2016-12-15,0.0,2715.5310416666666,2.738958333333333,0.0,0.0,0.0,0.0,0.0
18,2016-12-16,0.0,2933.623,3.6849166666666666,0.0,0.0,0.0,0.0,0.0
18,2016-12-17,0.0,2398.1950416666664,1.1010833333333332,0.0,0.0,0.0,0.0,0.0
18,2016-12-18,0.0,2773.5255416666664,1.3756666666666666,0.0,0.0,0.0,0.0,0.0
18,2016-12-19,0.0,2885.838708333333,4.938458333333333,0.0,0.0,0.0,0.0,0.0
18,2016-12-20,0.0,2943.0164999999997,5.5488333333333335,0.0,0.0,0.0,0.0,0.0
18,2016-12-21,0.0,2624.8635416666666,7.6875,0.0,0.0,0.0,0.0,0.0
18,2016-12-22,0.0,2951.59325,10.655666666666667,0.0,0.0,0.0,0.0,0.0
18,2016-12-23,0.0,2943.0164999999997,9.985416666666667,0.0,0.0,0.0,0.0,0.0
18,2016-12-24,0.0,2958.5363333333335,11.093000000000002,0.0,0.0,0.0,0.0,0.0
18,2016-12-25,0.0,2936.4818333333333,11.146916666666668,0.0,0.0,0.0,0.0,0.0
18,2016-12-26,0.0,2965.8877916666665,11.754125,0.0,0.0,0.0,0.0,0.0
18,2016-12-27,0.0,2969.563583333333,11.461125000000001,0.0,0.0,0.0,0.0,0.0
18,2016-12-28,0.0,2695.9273333333335,8.337416666666668,0.0,0.0,0.0,0.0,0.0
18,2016-12-29,0.0,2979.3655833333337,10.862416666666666,0.0,0.0,0.0,0.0,0.0
18,2016-12-30,0.0,3023.49325,11.352083333333333,0.0,0.0,0.0,0.0,0.0
18,2016-12-31,0.0,3001.2868333333336,11.109166666666667,0.0,0.0,0.0,0.0,0.0
18,2017-01-01,0.0,2976.9346666666665,10.858125000000001,0.0,0.0,0.0,0.0,0.0
18,2017-01-02,0.0,2966.0292916666663,11.363416666666666,0.0,0.0,0.0,0.0,0.0
18,2017-01-03,0.0,2949.08,12.459083333333332,0.0,0.0,0.0,0.0,0.0
18,2017-01-04,0.0,2999.4152916666667,11.366916666666667,0.0,0.0,0.0,0.0,0.0
18,2017-01-05,0.0,3064.8909166666667,9.730791666666667,0.0,0.0,0.0,0.0,0.0
18,2017-01-06,0.0,3051.429666666667,6.3633750000000004,0.0,0.0,0.0,0.0,0.0
18,2017-01-07,0.0,3034.147875,4.447875,0.0,0.0,0.0,0.0,0.0
18,2017-01-08,0.0,2980.7889166666664,1.8279166666666666,0.0,0.0,0.0,0.0,0.0
18,2017-01-09,0.0,2721.5447916666667,3.529125,0.0,0.0,0.0,0.0,0.0
18,2017-01-10,0.0,2926.6702083333334,2.6330833333333334,0.0,0.0,0.0,0.0,0.0
18,2017-01-11,0.0,2972.8321250000004,6.039458333333333,0.0,0.0,0.0,0.0,0.0
18,2017-01-12,0.0,2932.134583333333,11.547833333333335,0.0,0.0,0.0,0.0,0.0
18,2017-01-13,0.0,2985.3432916666666,9.0065,0.0,0.0,0.0,0.0,0.0
18,2017-01-14,0.0,2999.7791666666667,4.35825,0.0,0.0,0.0,0.0,0.0
18,2017-01-15,0.0,2986.813708333333,2.1142499999999997,0.0,0.0,0.0,0.0,0.0
18,2017-01-16,0.0,2972.835375,3.6682916666666667,0.0,0.0,0.0,0.0,0.0
18,2017-01-17,0.0,2964.0117083333334,4.297666666666667,0.0,0.0,0.0,0.0,0.0
18,2017-01-18,0.0,2973.908125,2.8641666666666663,0.0,0.0,0.0,0.0,0.0
18,2017-01-19,0.0,148.25354166666668,0.03879166666666667,0.0,0.0,0.0,0.0,0.0
18,2017-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-01,,,,,,0.0,0.0,0.0
18,2017-02-03,0.0,2529.30525,2.708,0.0,0.0,0.0,0.0,0.0
18,2017-02-04,0.0,2576.455625,2.662375,0.0,0.0,0.0,0.0,0.0
18,2017-02-05,0.0,355.37604166666665,30.549791666666668,0.0,0.0,0.0,0.0,0.0
18,2017-02-06,0.0,0.825875,30.626708333333337,0.0,0.0,0.0,0.0,0.0
18,2017-02-07,0.0,0.41241666666666665,24.868708333333334,0.0,0.0,0.0,0.0,0.0
18,2017-02-08,0.0,0.41358333333333336,19.092916666666667,0.0,0.0,0.0,0.0,0.0
18,2017-02-09,0.0,0.8350833333333334,14.889875000000002,0.0,0.0,0.0,0.0,0.0
18,2017-02-10,0.0,0.0,0.9560833333333334,0.0,0.0,0.0,0.0,0.0
18,2017-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-16,0.0,2289.9572083333333,1.3508333333333333,0.0,0.0,0.0,0.0,0.0
18,2017-02-17,0.0,2677.9909166666666,1.502,0.0,0.0,0.0,0.0,0.0
18,2017-02-18,0.0,2911.783,4.007291666666666,0.0,0.0,0.0,0.0,0.0
18,2017-02-19,0.0,2982.379166666667,7.656,0.0,0.0,0.0,0.0,0.0
18,2017-02-20,0.0,2980.4244583333334,10.645375,0.0,0.0,0.0,0.0,0.0
18,2017-02-21,0.0,2706.93325,10.00075,0.0,0.0,0.0,0.0,0.0
18,2017-02-22,0.0,1537.2165416666667,6.085333333333334,0.0,0.0,0.0,0.0,0.0
18,2017-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-03-01,,,,,,0.0,0.0,0.0
18,2017-03-28,0.0,3037.322083333333,2.445,0.0,0.0,0.0,0.0,0.0
18,2017-03-29,0.0,3036.26075,11.737666666666668,0.0,0.0,0.0,0.0,0.0
18,2017-03-30,0.0,3066.6898333333334,25.108625,0.0,0.0,0.0,0.0,0.0
18,2017-03-31,0.0,2986.1901249999996,25.464083333333335,0.0,0.0,0.0,0.0,0.0
18,2017-04-01,0.0,3095.391625,25.600166666666667,0.0,0.0,0.0,0.0,0.0
18,2017-04-02,0.0,3063.5400833333333,17.847333333333335,0.0,0.0,0.0,0.0,0.0
18,2017-04-03,0.0,1153.653875,7.800541666666667,0.0,0.0,0.0,0.0,0.0
18,2017-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-05-01,,,,,,0.0,0.0,0.0
18,2017-05-19,0.0,2569.350125,1.1655416666666667,0.0,0.0,0.0,0.0,0.0
18,2017-05-20,0.0,2481.077083333333,1.050125,0.0,0.0,0.0,0.0,0.0
18,2017-05-21,0.0,2442.652583333333,1.4214583333333335,0.0,0.0,0.0,0.0,0.0
18,2017-05-22,0.0,2695.2973333333334,1.7251666666666667,0.0,0.0,0.0,0.0,0.0
18,2017-05-23,0.0,2839.9894583333335,3.20825,0.0,0.0,0.0,0.0,0.0
18,2017-05-24,0.0,2839.5880416666664,2.861541666666667,0.0,0.0,0.0,0.0,0.0
18,2017-05-25,0.0,2874.6705416666664,1.78975,0.0,0.0,0.0,0.0,0.0
18,2017-05-26,0.0,2701.7699166666666,1.4661666666666668,0.0,0.0,0.0,0.0,0.0
18,2017-05-27,0.0,2715.1670833333333,1.080125,0.0,0.0,0.0,0.0,0.0
18,2017-05-28,0.0,2832.4661666666666,3.1475000000000004,0.0,0.0,0.0,0.0,0.0
18,2017-05-29,0.0,2887.7141666666666,4.726708333333334,0.0,0.0,0.0,0.0,0.0
18,2017-05-30,0.0,2902.0617916666665,7.909458333333333,0.0,0.0,0.0,0.0,0.0
18,2017-05-31,0.0,2921.8427916666665,11.729208333333332,0.0,0.0,0.0,0.0,0.0
18,2017-06-01,0.0,2946.857625,12.718416666666668,0.0,0.0,0.0,0.0,0.0
18,2017-06-02,0.0,2950.0385833333335,13.865791666666667,0.0,0.0,0.0,0.0,0.0
18,2017-06-03,0.0,2944.3280833333333,14.655000000000001,0.0,0.0,0.0,0.0,0.0
18,2017-06-04,0.0,2855.0587916666664,12.264708333333333,0.0,0.0,0.0,0.0,0.0
18,2017-06-05,0.0,2998.839583333333,13.549708333333333,0.0,0.0,0.0,0.0,0.0
18,2017-06-06,0.0,3000.2502916666667,13.525500000000001,0.0,0.0,0.0,0.0,0.0
18,2017-06-07,0.0,2910.1455,9.421166666666666,0.0,0.0,0.0,0.0,0.0
18,2017-06-08,0.0,2857.9765,4.500875,0.0,0.0,0.0,0.0,0.0
18,2017-06-09,0.0,2840.3907916666667,3.560458333333333,0.0,0.0,0.0,0.0,0.0
18,2017-06-10,0.0,2791.8400416666664,2.8253749999999997,0.0,0.0,0.0,0.0,0.0
18,2017-06-11,0.0,2768.1276666666668,3.1484583333333336,0.0,0.0,0.0,0.0,0.0
18,2017-06-12,0.0,2770.5635,3.6995416666666667,0.0,0.0,0.0,0.0,0.0
18,2017-06-13,0.0,2723.0286666666666,3.3493333333333335,0.0,0.0,0.0,0.0,0.0
18,2017-06-14,0.0,2617.34225,1.7258333333333333,0.0,0.0,0.0,0.0,0.0
18,2017-06-15,0.0,2242.45225,4.268791666666666,0.0,0.0,0.0,0.0,0.0
18,2017-06-16,0.0,2113.4329583333333,1.8304166666666666,0.0,0.0,0.0,0.0,0.0
18,2017-06-17,0.0,2073.3505,2.2842083333333334,0.0,0.0,0.0,0.0,0.0
18,2017-06-18,0.0,2052.440708333333,4.198083333333334,0.0,0.0,0.0,0.0,0.0
18,2017-06-19,0.0,2199.42725,2.788625,0.0,0.0,0.0,0.0,0.0
18,2017-06-20,0.0,2231.286791666667,2.7403333333333335,0.0,0.0,0.0,0.0,0.0
18,2017-06-21,0.0,2220.8195416666667,2.673208333333333,0.0,0.0,0.0,0.0,0.0
18,2017-06-22,0.0,749.4712916666667,2.5381666666666667,0.0,0.0,0.0,0.0,0.0
18,2017-06-23,0.0,1255.77225,1.7764583333333333,0.0,0.0,0.0,0.0,0.0
18,2017-06-24,0.0,2446.5688333333333,1.807125,0.0,0.0,0.0,0.0,0.0
18,2017-06-25,0.0,2507.16275,2.95175,0.0,0.0,0.0,0.0,0.0
18,2017-06-26,0.0,2653.130583333333,4.337208333333334,0.0,0.0,0.0,0.0,0.0
18,2017-06-27,0.0,2818.9211666666665,6.228666666666666,0.0,0.0,0.0,0.0,0.0
18,2017-06-28,0.0,2848.581,10.381333333333332,0.0,0.0,0.0,0.0,0.0
18,2017-06-29,0.0,2900.1780833333337,12.750749999999998,0.0,0.0,0.0,0.0,0.0
18,2017-06-30,0.0,2519.3084583333334,10.879083333333334,0.0,0.0,0.0,0.0,0.0
18,2017-07-01,0.0,2869.355125,14.394958333333333,0.0,0.0,0.0,0.0,0.0
18,2017-07-02,0.0,2966.293,13.71625,0.0,0.0,0.0,0.0,0.0
18,2017-07-03,0.0,2878.89575,16.506833333333333,0.0,0.0,0.0,0.0,0.0
18,2017-07-04,0.0,1835.4032916666665,11.291458333333333,0.0,0.0,0.0,0.0,0.0
18,2017-07-05,0.0,1132.1179166666668,2.999708333333333,0.0,0.0,0.0,0.0,0.0
18,2017-07-06,0.0,2972.4223333333334,13.624,0.0,0.0,0.0,0.0,0.0
18,2017-07-07,0.0,2816.8172083333334,17.838,0.0,0.0,0.0,0.0,0.0
18,2017-07-08,0.0,3013.2634583333333,17.873,0.0,0.0,0.0,0.0,0.0
18,2017-07-09,0.0,2963.8456666666666,19.336458333333333,0.0,0.0,0.0,0.0,0.0
18,2017-07-10,0.0,3015.713916666667,19.724208333333333,0.0,0.0,0.0,0.0,0.0
18,2017-07-11,0.0,3002.2362083333333,22.681541666666664,0.0,0.0,0.0,0.0,0.0
18,2017-07-12,0.0,3036.951333333333,22.83695833333333,0.0,0.0,0.0,0.0,0.0
18,2017-07-13,0.0,3060.639333333333,17.743375,0.0,0.0,0.0,0.0,0.0
18,2017-07-14,0.0,3051.24575,14.813333333333333,0.0,0.0,0.0,0.0,0.0
18,2017-07-15,0.0,3018.5726250000002,17.153125,0.0,0.0,0.0,0.0,0.0
18,2017-07-16,0.0,2954.0435833333336,16.2165,0.0,0.0,0.0,0.0,0.0
18,2017-07-17,0.0,3052.879375,16.785625,0.0,0.0,0.0,0.0,0.0
18,2017-07-18,0.0,2704.0955,12.017083333333334,0.0,0.0,0.0,0.0,0.0
18,2017-07-19,0.0,2541.1392083333335,5.667791666666666,0.0,0.0,0.0,0.0,0.0
18,2017-07-20,0.0,156.42175,0.37045833333333333,0.0,0.0,0.0,0.0,0.0
18,2017-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-08-01,,,,,,0.0,0.0,0.0
18,2017-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-02,0.0,0.0,4.678791666666666,0.0,0.0,0.0,0.0,0.0
18,2017-11-03,0.0,0.0,10.536125,0.0,0.0,0.0,0.0,0.0
18,2017-11-04,0.0,0.0,9.95025,0.0,0.0,0.0,0.0,0.0
18,2017-11-05,0.0,0.0,7.411874999999999,0.0,0.0,0.0,0.0,0.0
18,2017-11-06,0.0,0.0,6.998,0.0,0.0,0.0,0.0,0.0
18,2017-11-07,0.0,0.0,3.720125,0.0,0.0,0.0,0.0,0.0
18,2017-11-08,0.0,0.0,2.9077083333333333,0.0,0.0,0.0,0.0,0.0
18,2017-11-09,0.0,0.0,6.828416666666667,0.0,0.0,0.0,0.0,0.0
18,2017-11-10,0.0,0.0,8.951458333333333,0.0,0.0,0.0,0.0,0.0
18,2017-11-11,0.0,0.0,9.458,0.0,0.0,0.0,0.0,0.0
18,2017-11-12,0.0,0.0,10.621708333333332,0.0,0.0,0.0,0.0,0.0
18,2017-11-13,0.0,0.0,12.334708333333333,0.0,0.0,0.0,0.0,0.0
18,2017-11-14,0.0,0.0,14.999083333333333,0.0,0.0,0.0,0.0,0.0
18,2017-11-15,0.0,0.0,13.250666666666667,0.0,0.0,0.0,0.0,0.0
18,2017-11-16,0.0,0.0,12.075166666666666,0.0,0.0,0.0,0.0,0.0
18,2017-11-17,0.0,0.0,9.365291666666666,0.0,0.0,0.0,0.0,0.0
18,2017-11-18,0.0,0.0,11.344,0.0,0.0,0.0,0.0,0.0
18,2017-11-19,0.0,0.0,9.509083333333333,0.0,0.0,0.0,0.0,0.0
18,2017-11-20,0.0,0.0,0.641,0.0,0.0,0.0,0.0,0.0
18,2017-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
18,2017-12-01,,,,,,0.0,0.0,0.0
18,2017-12-28,0.0,0.0,6.58275,0.0,0.0,,,
18,2017-12-29,0.0,0.0,4.248166666666667,0.0,0.0,,,
18,2017-12-30,0.0,0.0,1.6177916666666665,0.0,0.0,,,
18,2017-12-31,0.0,0.0,2.142333333333333,0.0,0.0,,,
18,2018-01-01,0.0,0.0,1.5218749999999999,0.0,0.0,,,
18,2018-01-02,0.0,0.0,1.3751666666666666,0.0,0.0,,,
18,2018-01-03,0.0,1483.2139166666666,1.244875,0.0,0.0,,,
18,2018-01-04,0.0,4625.827458333333,2.4960833333333334,0.0,0.0,,,
18,2018-01-05,0.0,4199.529625,1.2821666666666667,0.0,0.0,,,
18,2018-01-06,0.0,3542.062,1.0853333333333333,0.0,0.0,,,
18,2018-01-07,0.0,2943.740416666667,0.9609583333333332,0.0,0.0,,,
18,2018-01-08,0.0,3080.52925,1.0005833333333334,0.0,0.0,,,
18,2018-01-09,0.0,3244.6788333333334,1.094,0.0,0.0,,,
18,2018-01-10,0.0,3475.5983333333334,1.1710833333333335,0.0,0.0,,,
18,2018-01-11,0.0,3983.3255416666666,1.1555833333333334,0.0,0.0,,,
18,2018-01-12,0.0,4285.835083333333,0.9981249999999999,0.0,0.0,,,
18,2018-01-13,0.0,4415.24325,0.7427083333333333,0.0,0.0,,,
18,2018-01-14,0.0,4249.862208333333,0.7030416666666667,0.0,0.0,,,
18,2018-01-15,0.0,4578.805166666666,1.4710833333333333,0.0,0.0,,,
18,2018-01-16,0.0,4641.853083333333,5.52325,0.0,0.0,,,
18,2018-01-17,0.0,4613.908916666666,8.515333333333333,0.0,0.0,,,
18,2018-01-18,0.0,4627.263916666667,4.263708333333333,0.0,0.0,,,
18,2018-01-19,0.0,4379.877708333333,1.3649583333333333,0.0,0.0,,,
18,2018-01-20,0.0,4332.5143333333335,1.332875,0.0,0.0,,,
18,2018-01-21,0.0,4438.666291666666,2.137625,0.0,0.0,,,
18,2018-01-22,0.0,4495.027625,4.942708333333333,0.0,0.0,,,
18,2018-01-23,0.0,4527.052041666667,5.602833333333333,0.0,0.0,,,
18,2018-01-24,0.0,4624.469875,4.064166666666667,0.0,0.0,,,
18,2018-01-25,0.0,4551.578166666667,5.191208333333333,0.0,0.0,,,
18,2018-01-26,0.0,4515.350583333334,6.504874999999999,0.0,0.0,,,
18,2018-01-27,0.0,3828.9913333333334,5.659291666666667,0.0,0.0,,,
18,2018-01-28,0.0,4481.601416666666,2.6517500000000003,0.0,0.0,,,
18,2018-01-29,0.0,4524.584541666666,1.4077083333333331,0.0,0.0,,,
18,2018-01-30,0.0,4609.848208333334,1.8631250000000001,0.0,0.0,,,
18,2018-01-31,0.0,4571.823875,1.6537916666666668,0.0,0.0,,,
18,2018-02-01,0.0,4249.547083333334,1.3342916666666669,0.0,0.0,,,
18,2018-02-02,0.0,4093.0824166666666,1.2024166666666667,0.0,0.0,,,
18,2018-02-03,0.0,4015.8544166666666,1.2009583333333333,0.0,0.0,,,
18,2018-02-04,0.0,3846.551625,1.1946666666666668,0.0,0.0,,,
18,2018-02-05,0.0,3796.353833333333,1.1175833333333334,0.0,0.0,,,
18,2018-02-06,0.0,4171.665041666666,1.1275,0.0,0.0,,,
18,2018-02-07,0.0,3881.6307083333336,1.351125,0.0,0.0,,,
18,2018-02-08,0.0,3599.427833333333,1.1699166666666667,0.0,0.0,,,
18,2018-02-09,0.0,4514.89825,1.313125,0.0,0.0,,,
18,2018-02-10,0.0,4333.062625,1.0935,0.0,0.0,,,
18,2018-02-11,0.0,4430.78425,1.2997083333333335,0.0,0.0,,,
18,2018-02-12,0.0,4454.741125,1.7804583333333335,0.0,0.0,,,
18,2018-02-13,0.0,4514.202375,3.06,0.0,0.0,,,
18,2018-02-14,0.0,4529.145416666667,3.3781250000000003,0.0,0.0,,,
18,2018-02-15,0.0,4458.552125,3.657,0.0,0.0,,,
18,2018-02-16,0.0,4503.762166666666,2.002625,0.0,0.0,,,
18,2018-02-17,0.0,4544.4362083333335,1.23525,0.0,0.0,,,
18,2018-02-18,0.0,4309.547833333333,1.139375,0.0,0.0,,,
18,2018-02-19,0.0,4366.453375,1.123125,0.0,0.0,,,
18,2018-02-20,0.0,4365.767833333333,7.4230833333333335,0.0,0.0,,,
18,2018-02-21,0.0,4442.166833333334,9.006166666666667,0.0,0.0,,,
18,2018-02-22,0.0,4489.3165,8.264583333333333,0.0,0.0,,,
18,2018-02-23,0.0,4528.160333333333,8.772125,0.0,0.0,,,
18,2018-02-24,0.0,4507.398208333333,7.109541666666666,0.0,0.0,,,
18,2018-02-25,0.0,4509.6485416666665,6.954791666666666,0.0,0.0,,,
18,2018-02-26,0.0,4541.537791666667,6.996208333333333,0.0,0.0,,,
18,2018-02-27,0.0,4487.603208333333,6.7684999999999995,0.0,0.0,,,
18,2018-02-28,0.0,4433.154666666666,5.350833333333333,0.0,0.0,,,
18,2018-03-01,0.0,4537.442916666667,4.8492500000000005,0.0,0.0,,,
18,2018-03-02,0.0,4506.510166666667,4.039291666666666,0.0,0.0,,,
18,2018-03-03,0.0,4571.239208333333,2.105541666666667,0.0,0.0,,,
18,2018-03-04,0.0,4419.517958333333,1.4220416666666666,0.0,0.0,,,
18,2018-03-05,0.0,3954.753,1.1529166666666668,0.0,0.0,,,
18,2018-03-06,0.0,3875.623125,1.1964166666666667,0.0,0.0,,,
18,2018-03-07,0.0,4179.2626666666665,1.0317916666666667,0.0,0.0,,,
18,2018-03-08,0.0,4494.971916666666,1.136875,0.0,0.0,,,
18,2018-03-09,0.0,4593.316833333333,2.3255416666666666,0.0,0.0,,,
18,2018-03-10,0.0,4597.620583333333,2.8825833333333333,0.0,0.0,,,
18,2018-03-11,0.0,4562.911166666667,5.3505,0.0,0.0,,,
18,2018-03-12,0.0,238.2225,0.4775833333333333,0.0,0.0,,,
18,2018-03-13,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-14,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-15,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-16,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-17,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-18,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-19,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-20,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-21,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-22,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-23,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-24,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-25,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-26,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-27,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-28,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-29,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-30,0.0,0.0,0.0,0.0,0.0,,,
18,2018-03-31,0.0,0.0,0.0,0.0,0.0,,,
18,2018-04-06,0.0,4596.119833333333,4.673416666666667,0.0,0.0,,,
18,2018-04-07,0.0,4582.5835,9.181375000000001,0.0,0.0,,,
18,2018-04-08,0.0,4578.940666666666,11.434833333333332,0.0,0.0,,,
18,2018-04-09,0.0,4550.849333333334,13.648041666666666,0.0,0.0,,,
18,2018-04-10,0.0,4522.888291666667,22.758208333333332,0.0,0.0,,,
18,2018-04-11,0.0,4495.980500000001,12.336,0.0,0.0,,,
18,2018-04-12,0.0,4411.797458333333,9.905333333333333,0.0,0.0,,,
18,2018-04-13,0.0,4304.3753750000005,4.172083333333333,0.0,0.0,,,
18,2018-04-14,0.0,4312.252708333333,7.248333333333334,0.0,0.0,,,
18,2018-04-15,0.0,4448.134375000001,11.847,0.0,0.0,,,
18,2018-04-16,0.0,4456.675291666666,12.363791666666666,0.0,0.0,,,
18,2018-04-17,0.0,4499.198166666666,10.823125,0.0,0.0,,,
18,2018-04-18,0.0,4468.181,10.797083333333333,0.0,0.0,,,
18,2018-04-19,0.0,4488.117958333333,11.217500000000001,0.0,0.0,,,
18,2018-04-20,0.0,4455.858333333334,11.789583333333333,0.0,0.0,,,
18,2018-04-21,0.0,4381.019833333333,12.76825,0.0,0.0,,,
18,2018-04-22,0.0,4337.207833333333,14.647416666666667,0.0,0.0,,,
18,2018-04-23,0.0,4287.672375,16.96045833333333,0.0,0.0,,,
18,2018-04-24,0.0,4305.814666666666,15.458874999999999,0.0,0.0,,,
18,2018-04-25,0.0,4398.221500000001,15.447833333333334,0.0,0.0,,,
18,2018-04-26,0.0,4455.8753750000005,14.761833333333334,0.0,0.0,,,
18,2018-04-27,0.0,4399.427333333333,16.493125,0.0,0.0,,,
18,2018-04-28,0.0,4452.055958333333,14.966208333333334,0.0,0.0,,,
18,2018-04-29,0.0,4493.182958333334,13.785958333333333,0.0,0.0,,,
18,2018-04-30,0.0,4438.068083333334,14.578083333333334,0.0,0.0,,,
18,2018-05-01,0.0,4309.288166666666,16.455083333333334,0.0,0.0,,,
18,2018-05-02,0.0,4203.895333333333,19.20145833333333,0.0,0.0,,,
18,2018-05-03,0.0,4015.1900416666667,19.5035,0.0,0.0,,,
18,2018-05-04,0.0,2047.1938333333335,35.44775,0.0,0.0,,,
18,2018-05-05,0.0,2486.31025,28.949916666666667,0.0,0.0,,,
18,2018-05-06,0.0,4024.1425833333337,24.226,0.0,0.0,,,
18,2018-05-07,0.0,4021.2622916666664,17.425708333333333,0.0,0.0,,,
18,2018-05-08,0.0,3887.1912083333336,20.880166666666668,0.0,0.0,,,
18,2018-05-09,0.0,3773.1300833333335,24.22825,0.0,0.0,,,
18,2018-05-10,0.0,3821.248208333333,21.570166666666665,0.0,0.0,,,
18,2018-05-11,0.0,3939.374875,18.873291666666667,0.0,0.0,,,
18,2018-05-12,0.0,3886.917,17.721333333333334,0.0,0.0,,,
18,2018-05-13,0.0,3836.882291666667,8.363333333333333,0.0,0.0,,,
18,2018-05-14,0.0,200.075875,0.07041666666666667,0.0,0.0,,,
18,2018-05-15,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-16,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-17,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-18,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-19,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-20,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-21,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-22,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-23,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-24,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-25,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-26,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-27,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-28,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-29,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-30,0.0,0.0,0.0,0.0,0.0,,,
18,2018-05-31,0.0,0.0,0.0,0.0,0.0,,,
